ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 00:00,2,0.000,ALERT,214.19,301.77,59.975,1469764803,"201051344000645","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,500780.0,500780.0,867,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764805,810518.00
07/29/2016 00:00,2,0.000,ALERT,213.06,301.77,59.996,1469764803,"274151322000085","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,748177.0,748177.0,862,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764807,810519.00
07/29/2016 00:00,2,0.000,ALERT,213.96,301.17,59.975,1469764803,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,492119.0,492119.0,863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764809,810520.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.77,59.986,1469764803,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,494220.6,494220.6,870,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764811,810521.00
07/29/2016 00:00,2,0.000,ALERT,213.51,302.07,59.991,1469764803,"201051344000646","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,495780.2,495780.2,866,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764812,810522.00
07/29/2016 00:00,2,0.000,ALERT,212.83,302.37,59.981,1469764803,"274151322000052","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,766263.2,766263.2,862,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764814,810523.00
07/29/2016 00:00,2,0.000,ALERT,213.96,301.77,59.933,1469764803,"201051344000585","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,504390.5,504390.5,866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764816,810524.00
07/29/2016 00:00,2,0.000,ALERT,213.51,302.07,59.965,1469764803,"201051344001230","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,499160.5,499160.5,870,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764818,810525.00
07/29/2016 00:00,2,0.000,ALERT,214.19,302.68,59.949,1469764803,"201051344000582","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,492082.1,492082.1,865,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764820,810526.00
07/29/2016 00:00,2,0.000,ALERT,213.51,301.77,59.970,1469764803,"201051344000955","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,505448.1,505448.1,867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764822,810527.00
07/29/2016 00:00,2,0.000,ALERT,213.06,300.87,59.965,1469764803,"274151322000094","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,625760.8,625760.8,881,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764823,810528.00
07/29/2016 00:00,2,0.000,ALERT,213.74,302.68,59.996,1469764803,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,508321.5,508321.5,869,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764825,810529.00
07/29/2016 00:00,2,0.000,ALERT,213.74,302.37,59.996,1469764803,"201051344000890","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,502676.3,502676.3,864,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764827,810530.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.47,59.965,1469764803,"201051344000438","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,504334.8,504334.8,868,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764829,810531.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.17,59.975,1469764803,"201051344000417","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,496049.2,496049.2,864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764831,810532.00
07/29/2016 00:00,2,0.000,ALERT,212.83,302.07,59.970,1469764803,"274151322000083","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,759359.2,759359.2,866,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764832,810533.00
07/29/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1469764803,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,809670.2,809670.2,861,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764834,810534.00
07/29/2016 00:00,2,0.000,ALERT,213.51,302.07,59.970,1469764803,"201051344000868","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,493130.1,493130.1,867,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764836,810535.00
07/29/2016 00:00,2,0.000,ALERT,212.83,302.37,59.944,1469764803,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,801439.2,801439.2,862,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764838,810536.00
07/29/2016 00:00,2,0.000,ALERT,213.29,301.47,60.002,1469764803,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,489651.2,489651.2,869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764840,810537.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.17,59.944,1469764803,"201051344001025","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,503534.2,503534.2,867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764841,810538.00
07/29/2016 00:00,2,0.000,ALERT,213.51,301.47,59.991,1469764803,"201051344000458","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,500582.3,500582.3,867,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764843,810539.00
07/29/2016 00:00,2,0.000,ALERT,214.19,301.47,59.970,1469764803,"201051344000853","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,499684.2,499684.2,865,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764845,810540.00
07/29/2016 00:00,2,0.000,ALERT,213.96,301.77,59.975,1469764803,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,503613.9,503613.9,870,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764847,810541.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.17,59.959,1469764803,"201051344000917","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,500538.5,500538.5,871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764848,810542.00
07/29/2016 00:00,2,0.000,ALERT,213.96,302.07,59.975,1469764803,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,505725.7,505725.7,870,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764850,810543.00
07/29/2016 00:00,2,0.000,ALERT,213.74,300.87,60.023,1469764803,"201051344000651","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,498499.2,498499.2,864,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764852,810544.00
07/29/2016 00:00,2,0.000,ALERT,212.38,301.17,59.949,1469764803,"274151322000088","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,732178.9,732178.9,864,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764854,810545.00
07/29/2016 00:00,2,0.000,ALERT,213.51,300.57,59.996,1469764803,"274151322000068","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,625886.2,625886.2,876,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764856,810546.00
07/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.975,1469764803,"201051344001135","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,494572.7,494572.7,867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764857,810547.00
07/29/2016 00:00,2,0.000,ALERT,213.29,301.77,59.970,1469764803,"201051344000594","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,504873.9,504873.9,867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764859,810548.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.47,60.034,1469764803,"201051344001203","219011344069620",0.00,14.70,0,299.07,304.78,0.0,0.0,0.000,502303.6,502303.6,869,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764861,810549.00
07/29/2016 00:00,2,0.000,ALERT,212.61,302.07,59.975,1469764803,"274151322000054","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,747510.9,747510.9,865,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764863,810550.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.17,59.970,1469764803,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,492208.6,492208.6,866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764865,810551.00
07/29/2016 00:00,2,0.000,ALERT,213.74,301.77,59.975,1469764803,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,499960.3,499960.3,871,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764867,810552.00
07/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1469764803,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,508418.0,508418.0,869,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764869,810553.00
07/29/2016 00:00,2,0.000,ALERT,213.74,300.87,59.975,1469764803,"201051344000648","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,498547.8,498547.8,869,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764870,810554.00
07/29/2016 00:00,2,0.000,ALERT,213.51,301.77,60.028,1469764803,"201051344000569","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,509001.0,509001.0,867,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469764872,810555.00
07/29/2016 00:00,2,0.000,ALERT,213.51,301.77,59.975,1469764803,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,500963.5,500963.5,867,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764874,810556.00
07/29/2016 00:00,2,0.000,ALERT,213.51,301.17,59.981,1469764803,"201051344001158","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,493895.2,493895.2,865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764876,810557.00
07/29/2016 00:00,2,0.000,ALERT,213.96,302.07,60.028,1469764803,"201051344000576","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,501214.4,501214.4,869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764877,810558.00
07/29/2016 00:00,2,0.000,ALERT,213.06,300.87,59.975,1469764803,"274151322000087","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,720317.5,720317.5,872,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469764879,810559.00
07/29/2016 00:15,2,0.000,ALERT,213.74,301.17,60.012,1469765704,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,500780.0,500780.0,869,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765706,810560.00
07/29/2016 00:15,2,0.000,ALERT,212.61,300.87,60.002,1469765704,"274151322000085","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,748177.0,748177.0,864,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469765708,810561.00
07/29/2016 00:15,2,0.000,ALERT,213.96,300.87,60.012,1469765704,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,492119.0,492119.0,865,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765710,810562.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.87,60.007,1469765704,"201051344000469","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,494220.6,494220.6,872,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765712,810563.00
07/29/2016 00:15,2,0.000,ALERT,212.83,300.87,60.018,1469765704,"201051344000646","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,495780.2,495780.2,868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765713,810564.00
07/29/2016 00:15,2,0.000,ALERT,212.38,300.87,60.002,1469765704,"274151322000052","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,766263.2,766263.2,864,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765715,810565.00
07/29/2016 00:15,2,0.000,ALERT,213.29,301.17,60.007,1469765704,"201051344000585","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,504390.5,504390.5,868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469765717,810566.00
07/29/2016 00:15,2,0.000,ALERT,213.06,300.87,60.012,1469765704,"201051344001230","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,499160.5,499160.5,872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765719,810567.00
07/29/2016 00:15,2,0.000,ALERT,213.51,301.77,60.018,1469765704,"201051344000582","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,492082.1,492082.1,867,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765721,810568.00
07/29/2016 00:15,2,0.000,ALERT,212.61,300.87,60.012,1469765704,"201051344000955","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,505448.1,505448.1,869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765722,810569.00
07/29/2016 00:15,2,0.000,ALERT,212.61,299.97,59.996,1469765704,"274151322000094","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,625760.8,625760.8,883,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765724,810570.00
07/29/2016 00:15,2,0.000,ALERT,213.29,301.47,60.018,1469765704,"201051344000579","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,508321.5,508321.5,871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765726,810571.00
07/29/2016 00:15,2,0.000,ALERT,212.83,300.87,60.002,1469765704,"201051344000890","219011344069620",0.00,15.00,0,299.37,304.78,0.0,0.0,0.000,502676.3,502676.3,866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765728,810572.00
07/29/2016 00:15,2,0.000,ALERT,213.06,300.87,60.007,1469765704,"201051344000438","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,504334.8,504334.8,870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469765730,810573.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.27,60.007,1469765704,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,496049.2,496049.2,866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765731,810574.00
07/29/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1469765704,"274151322000083","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,759359.2,759359.2,868,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765733,810575.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.27,59.991,1469765704,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,809670.2,809670.2,863,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469765735,810576.00
07/29/2016 00:15,2,0.000,ALERT,213.29,301.47,59.991,1469765704,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,493130.1,493130.1,869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765737,810577.00
07/29/2016 00:15,2,0.000,ALERT,212.61,301.47,60.002,1469765704,"274151322000095","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,801439.2,801439.2,864,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765739,810578.00
07/29/2016 00:15,2,0.000,ALERT,213.06,300.87,60.002,1469765704,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.98,0.0,0.0,0.000,489651.2,489651.2,871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765741,810579.00
07/29/2016 00:15,2,0.000,ALERT,212.83,299.97,59.944,1469765704,"201051344001025","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,503534.2,503534.2,869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765742,810580.00
07/29/2016 00:15,2,0.000,ALERT,213.29,301.17,60.002,1469765704,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,500582.3,500582.3,869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765744,810581.00
07/29/2016 00:15,2,0.000,ALERT,213.74,300.87,60.002,1469765704,"201051344000853","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,499684.2,499684.2,867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765746,810582.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.87,60.007,1469765704,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,503613.9,503613.9,872,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765748,810583.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.27,60.007,1469765704,"201051344000917","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,500538.5,500538.5,873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765750,810584.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.87,60.002,1469765704,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,505725.7,505725.7,872,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765751,810585.00
07/29/2016 00:15,2,0.000,ALERT,213.29,299.97,59.991,1469765704,"201051344000651","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,498499.2,498499.2,866,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765753,810586.00
07/29/2016 00:15,2,0.000,ALERT,212.38,300.87,59.975,1469765704,"274151322000088","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,732178.9,732178.9,866,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469765755,810587.00
07/29/2016 00:15,2,0.000,ALERT,213.29,299.37,59.996,1469765704,"274151322000068","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,625886.2,625886.2,878,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765757,810588.00
07/29/2016 00:15,2,0.000,ALERT,212.83,300.57,60.028,1469765704,"201051344001135","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,494572.7,494572.7,869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765758,810589.00
07/29/2016 00:15,2,0.000,ALERT,213.06,301.47,59.996,1469765704,"201051344000594","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,504873.9,504873.9,869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765760,810590.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.57,59.996,1469765704,"201051344001203","219011344069620",0.00,14.70,0,298.47,304.78,0.0,0.0,0.000,502303.6,502303.6,871,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765762,810591.00
07/29/2016 00:15,2,0.000,ALERT,212.61,301.17,59.986,1469765704,"274151322000054","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,747510.9,747510.9,867,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765764,810592.00
07/29/2016 00:15,2,0.000,ALERT,213.51,300.87,60.023,1469765704,"201051344000867","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,492208.6,492208.6,868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765766,810593.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.87,60.012,1469765704,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,499960.3,499960.3,873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765767,810594.00
07/29/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1469765704,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,508418.0,508418.0,871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765769,810595.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.27,59.991,1469765704,"201051344000648","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,498547.8,498547.8,871,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765771,810596.00
07/29/2016 00:15,2,0.000,ALERT,213.29,301.47,59.991,1469765704,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,509001.0,509001.0,869,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469765773,810597.00
07/29/2016 00:15,2,0.000,ALERT,213.29,301.17,59.986,1469765704,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,500963.5,500963.5,869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765775,810598.00
07/29/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1469765704,"201051344001158","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,493895.2,493895.2,867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765777,810599.00
07/29/2016 00:15,2,0.000,ALERT,213.74,301.17,59.981,1469765704,"201051344000576","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,501214.4,501214.4,871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765778,810600.00
07/29/2016 00:15,2,0.000,ALERT,212.83,300.27,59.975,1469765704,"274151322000087","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,720317.5,720317.5,874,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469765780,810601.00
07/29/2016 00:30,2,0.000,ALERT,214.19,302.07,60.034,1469766604,"201051344000645","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,500780.0,500780.0,871,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766606,810602.00
07/29/2016 00:30,2,0.000,ALERT,213.51,302.07,59.996,1469766604,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,748177.0,748177.0,866,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766608,810603.00
07/29/2016 00:30,2,0.000,ALERT,214.41,301.47,59.986,1469766604,"201051344000633","219011344069620",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,492119.0,492119.0,867,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766609,810604.00
07/29/2016 00:30,2,0.000,ALERT,213.96,301.77,59.991,1469766604,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,494220.6,494220.6,874,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766611,810605.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.57,59.996,1469766604,"201051344000646","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,495780.2,495780.2,870,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766613,810606.00
07/29/2016 00:30,2,0.000,ALERT,212.61,300.27,59.991,1469766604,"274151322000052","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,766263.2,766263.2,866,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766615,810607.00
07/29/2016 00:30,2,0.000,ALERT,213.51,300.87,60.002,1469766604,"201051344000585","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,504390.5,504390.5,870,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766617,810608.00
07/29/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1469766604,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,499160.5,499160.5,874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766618,810609.00
07/29/2016 00:30,2,0.000,ALERT,213.74,301.17,59.991,1469766604,"201051344000582","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,492082.1,492082.1,869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766620,810610.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.57,60.007,1469766604,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,505448.1,505448.1,871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766622,810611.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.27,60.002,1469766604,"274151322000094","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,625760.8,625760.8,885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766624,810612.00
07/29/2016 00:30,2,0.000,ALERT,213.29,301.77,60.028,1469766604,"201051344000579","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,508321.5,508321.5,873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766626,810613.00
07/29/2016 00:30,2,0.000,ALERT,213.29,301.17,60.007,1469766604,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,502676.3,502676.3,868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766627,810614.00
07/29/2016 00:30,2,0.000,ALERT,213.51,300.57,60.007,1469766604,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,504334.8,504334.8,872,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766629,810615.00
07/29/2016 00:30,2,0.000,ALERT,213.51,299.97,60.012,1469766604,"201051344000417","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,496049.2,496049.2,868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766631,810616.00
07/29/2016 00:30,2,0.000,ALERT,212.83,301.17,60.002,1469766604,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,759359.2,759359.2,870,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766633,810617.00
07/29/2016 00:30,2,0.000,ALERT,213.29,300.57,59.996,1469766604,"274151322000076","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,809670.2,809670.2,865,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766635,810618.00
07/29/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1469766604,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,493130.1,493130.1,871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766636,810619.00
07/29/2016 00:30,2,0.000,ALERT,212.83,301.77,59.996,1469766604,"274151322000095","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,801439.2,801439.2,866,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766638,810620.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.87,59.996,1469766604,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.68,0.0,0.0,0.000,489651.2,489651.2,873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766640,810621.00
07/29/2016 00:30,2,0.000,ALERT,213.06,299.67,60.002,1469766604,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,503534.2,503534.2,871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766642,810622.00
07/29/2016 00:30,2,0.000,ALERT,213.29,301.17,60.012,1469766604,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,500582.3,500582.3,871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766644,810623.00
07/29/2016 00:30,2,0.000,ALERT,213.74,300.87,59.991,1469766604,"201051344000853","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,499684.2,499684.2,869,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766645,810624.00
07/29/2016 00:30,2,0.000,ALERT,213.51,300.57,59.986,1469766604,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,503613.9,503613.9,874,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766647,810625.00
07/29/2016 00:30,2,0.000,ALERT,213.29,299.67,59.986,1469766604,"201051344000917","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,500538.5,500538.5,875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766649,810626.00
07/29/2016 00:30,2,0.000,ALERT,213.51,300.87,59.991,1469766604,"201051344001145","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,505725.7,505725.7,874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766651,810627.00
07/29/2016 00:30,2,0.000,ALERT,213.51,299.97,59.991,1469766604,"201051344000651","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,498499.2,498499.2,868,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766653,810628.00
07/29/2016 00:30,2,0.000,ALERT,212.38,300.57,59.996,1469766604,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,732178.9,732178.9,868,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766655,810629.00
07/29/2016 00:30,2,0.000,ALERT,213.29,299.97,60.012,1469766604,"274151322000068","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,625886.2,625886.2,880,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766656,810630.00
07/29/2016 00:30,2,0.000,ALERT,212.83,300.27,59.986,1469766604,"201051344001135","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,494572.7,494572.7,871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766658,810631.00
07/29/2016 00:30,2,0.000,ALERT,213.06,301.77,59.986,1469766604,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,504873.9,504873.9,871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766660,810632.00
07/29/2016 00:30,2,0.000,ALERT,213.29,300.27,60.018,1469766604,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,502303.6,502303.6,873,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766662,810633.00
07/29/2016 00:30,2,0.000,ALERT,212.61,301.47,59.981,1469766604,"274151322000054","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,747510.9,747510.9,869,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766664,810634.00
07/29/2016 00:30,2,0.000,ALERT,213.29,300.87,59.981,1469766604,"201051344000867","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,492208.6,492208.6,870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766666,810635.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.57,60.018,1469766604,"201051344001093","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,499960.3,499960.3,875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766667,810636.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.87,59.986,1469766604,"201051344000900","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,508418.0,508418.0,873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766669,810637.00
07/29/2016 00:30,2,0.000,ALERT,213.51,300.57,59.986,1469766604,"201051344000648","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,498547.8,498547.8,873,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766671,810638.00
07/29/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1469766604,"201051344000569","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,509001.0,509001.0,871,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766673,810639.00
07/29/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1469766604,"201051344000983","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,500963.5,500963.5,871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766674,810640.00
07/29/2016 00:30,2,0.000,ALERT,213.06,300.57,59.975,1469766604,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,493895.2,493895.2,869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766676,810641.00
07/29/2016 00:30,2,0.000,ALERT,213.74,301.47,59.986,1469766604,"201051344000576","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,501214.4,501214.4,873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469766678,810642.00
07/29/2016 00:30,2,0.000,ALERT,212.83,299.67,60.007,1469766604,"274151322000087","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,720317.5,720317.5,876,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469766680,810643.00
07/29/2016 00:45,2,0.000,ALERT,213.51,300.57,60.007,1469767505,"201051344000645","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,500780.0,500780.0,873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767507,810644.00
07/29/2016 00:45,2,0.000,ALERT,212.61,300.57,60.002,1469767505,"274151322000085","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,748177.0,748177.0,868,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767509,810645.00
07/29/2016 00:45,2,0.000,ALERT,213.74,300.57,60.034,1469767505,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,492119.0,492119.0,869,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767511,810646.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.57,59.996,1469767505,"201051344000469","219011344069620",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,494220.6,494220.6,876,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767512,810647.00
07/29/2016 00:45,2,0.000,ALERT,212.61,300.27,60.012,1469767505,"201051344000646","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,495780.2,495780.2,872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767514,810648.00
07/29/2016 00:45,2,0.000,ALERT,212.38,300.87,60.002,1469767505,"274151322000052","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,766263.2,766263.2,868,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767516,810649.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.57,60.007,1469767505,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,504390.5,504390.5,872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767518,810650.00
07/29/2016 00:45,2,0.000,ALERT,212.83,300.87,60.007,1469767505,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,499160.5,499160.5,876,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767520,810651.00
07/29/2016 00:45,2,0.000,ALERT,213.29,301.17,60.007,1469767505,"201051344000582","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,492082.1,492082.1,871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767521,810652.00
07/29/2016 00:45,2,0.000,ALERT,212.38,299.97,60.002,1469767505,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,505448.1,505448.1,873,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767523,810653.00
07/29/2016 00:45,2,0.000,ALERT,212.61,299.67,59.965,1469767505,"274151322000094","219011344069620",0.00,15.00,0,298.47,301.47,0.0,0.0,0.000,625760.8,625760.8,887,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767525,810654.00
07/29/2016 00:45,2,0.000,ALERT,213.06,301.47,59.965,1469767505,"201051344000579","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,508321.5,508321.5,875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767527,810655.00
07/29/2016 00:45,2,0.000,ALERT,212.61,300.87,60.002,1469767505,"201051344000890","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,502676.3,502676.3,870,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767529,810656.00
07/29/2016 00:45,2,0.000,ALERT,212.83,300.27,60.012,1469767505,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,504334.8,504334.8,874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767530,810657.00
07/29/2016 00:45,2,0.000,ALERT,213.06,299.67,60.007,1469767505,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,496049.2,496049.2,870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767532,810658.00
07/29/2016 00:45,2,0.000,ALERT,212.61,300.57,60.012,1469767505,"274151322000083","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,759359.2,759359.2,872,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767534,810659.00
07/29/2016 00:45,2,0.000,ALERT,213.29,300.87,60.018,1469767505,"274151322000076","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,809670.2,809670.2,867,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767536,810660.00
07/29/2016 00:45,2,0.000,ALERT,213.06,301.47,60.002,1469767505,"201051344000868","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,493130.1,493130.1,873,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767538,810661.00
07/29/2016 00:45,2,0.000,ALERT,212.61,301.47,60.012,1469767505,"274151322000095","219011344069620",0.00,14.70,0,299.97,302.98,0.0,0.0,0.000,801439.2,801439.2,868,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767540,810662.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.87,60.007,1469767505,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,489651.2,489651.2,875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767541,810663.00
