ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 00:45,2,0.000,ALERT,212.83,299.67,60.002,1469767505,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,503534.2,503534.2,873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767543,810664.00
07/29/2016 00:45,2,0.000,ALERT,213.06,301.17,60.007,1469767505,"201051344000458","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,500582.3,500582.3,873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767545,810665.00
07/29/2016 00:45,2,0.000,ALERT,213.74,300.87,60.007,1469767505,"201051344000853","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,499684.2,499684.2,871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767547,810666.00
07/29/2016 00:45,2,0.000,ALERT,213.29,300.87,60.023,1469767505,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,503613.9,503613.9,876,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767548,810667.00
07/29/2016 00:45,2,0.000,ALERT,213.06,299.97,60.002,1469767505,"201051344000917","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,500538.5,500538.5,877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767550,810668.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.87,59.996,1469767505,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,505725.7,505725.7,876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767552,810669.00
07/29/2016 00:45,2,0.000,ALERT,213.06,299.67,60.007,1469767505,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,498499.2,498499.2,870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767554,810670.00
07/29/2016 00:45,2,0.000,ALERT,212.38,300.27,60.002,1469767505,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,732178.9,732178.9,870,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767556,810671.00
07/29/2016 00:45,2,0.000,ALERT,213.06,299.37,59.991,1469767505,"274151322000068","219011344069620",0.00,15.80,0,298.47,301.17,0.0,0.0,0.000,625886.2,625886.2,882,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767558,810672.00
07/29/2016 00:45,2,0.000,ALERT,212.61,300.57,59.996,1469767505,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,494572.7,494572.7,873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767559,810673.00
07/29/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1469767505,"201051344000594","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,504873.9,504873.9,873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767561,810674.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.57,59.986,1469767505,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,502303.6,502303.6,875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767563,810675.00
07/29/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1469767505,"274151322000054","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,747510.9,747510.9,871,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767565,810676.00
07/29/2016 00:45,2,0.000,ALERT,213.51,300.87,60.018,1469767505,"201051344000867","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,492208.6,492208.6,872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767567,810677.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.87,60.002,1469767505,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,499960.3,499960.3,877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767569,810678.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.87,59.996,1469767505,"201051344000900","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,508418.0,508418.0,875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767571,810679.00
07/29/2016 00:45,2,0.000,ALERT,213.51,300.57,59.991,1469767505,"201051344000648","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,498547.8,498547.8,875,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469767573,810680.00
07/29/2016 00:45,2,0.000,ALERT,213.29,301.47,60.034,1469767505,"201051344000569","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,509001.0,509001.0,873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767574,810681.00
07/29/2016 00:45,2,0.000,ALERT,213.29,301.17,59.996,1469767505,"201051344000983","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,500963.5,500963.5,873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767576,810682.00
07/29/2016 00:45,2,0.000,ALERT,213.06,300.57,59.991,1469767505,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,493895.2,493895.2,871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767578,810683.00
07/29/2016 00:45,2,0.000,ALERT,213.74,301.47,60.023,1469767505,"201051344000576","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,501214.4,501214.4,875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767580,810684.00
07/29/2016 00:45,2,0.000,ALERT,212.83,300.27,59.986,1469767505,"274151322000087","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,720317.5,720317.5,878,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469767582,810685.00
07/29/2016 01:00,2,0.000,ALERT,213.74,301.47,59.981,1469768404,"201051344000645","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,500780.0,500780.0,875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768406,810686.00
07/29/2016 01:00,2,0.000,ALERT,212.83,301.47,59.944,1469768404,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,748177.0,748177.0,870,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768407,810687.00
07/29/2016 01:00,2,0.000,ALERT,213.74,301.17,59.986,1469768404,"201051344000633","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,492119.0,492119.0,871,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768409,810688.00
07/29/2016 01:00,2,0.000,ALERT,213.29,301.17,59.986,1469768404,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,494220.6,494220.6,878,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768411,810689.00
07/29/2016 01:00,2,0.000,ALERT,213.06,300.87,60.007,1469768404,"201051344000646","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,495780.2,495780.2,874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768413,810690.00
07/29/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1469768404,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,766263.2,766263.2,870,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768415,810691.00
07/29/2016 01:00,2,0.000,ALERT,213.51,301.47,59.975,1469768404,"201051344000585","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,504390.5,504390.5,874,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768416,810692.00
07/29/2016 01:00,2,0.000,ALERT,213.29,301.47,59.975,1469768404,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,499160.5,499160.5,878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768418,810693.00
07/29/2016 01:00,2,0.000,ALERT,213.74,302.07,60.007,1469768404,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,492082.1,492082.1,873,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768420,810694.00
07/29/2016 01:00,2,0.000,ALERT,212.83,301.17,60.002,1469768404,"201051344000955","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,505448.1,505448.1,875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768422,810695.00
07/29/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1469768404,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,625760.8,625760.8,889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768423,810696.00
07/29/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1469768404,"201051344000579","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,508321.5,508321.5,877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768425,810697.00
07/29/2016 01:00,2,0.000,ALERT,213.06,301.47,59.922,1469768404,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,502676.3,502676.3,872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768427,810698.00
07/29/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1469768404,"201051344000438","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,504334.8,504334.8,876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768429,810699.00
07/29/2016 01:00,2,0.000,ALERT,213.51,300.27,59.975,1469768404,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,496049.2,496049.2,872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768431,810700.00
07/29/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1469768404,"274151322000083","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,759359.2,759359.2,874,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768433,810701.00
07/29/2016 01:00,2,0.000,ALERT,213.29,301.17,59.954,1469768404,"274151322000076","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,809670.2,809670.2,869,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768435,810702.00
07/29/2016 01:00,2,0.000,ALERT,213.29,302.07,59.959,1469768404,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,493130.1,493130.1,875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768436,810703.00
07/29/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1469768404,"274151322000095","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,801439.2,801439.2,870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768438,810704.00
07/29/2016 01:00,2,0.000,ALERT,213.29,301.47,59.954,1469768404,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,489651.2,489651.2,877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768440,810705.00
07/29/2016 01:00,2,0.000,ACTIVE_NO_POWER,213.06,299.97,59.954,1469768404,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,503534.2,503534.2,875,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469768442,810706.00
07/29/2016 01:00,2,0.000,ALERT,213.29,301.77,59.954,1469768404,"201051344000458","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,500582.3,500582.3,875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768444,810707.00
07/29/2016 01:00,2,0.000,ALERT,213.74,301.17,59.975,1469768404,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,499684.2,499684.2,873,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768445,810708.00
07/29/2016 01:00,2,0.000,ALERT,213.29,300.27,60.002,1469768404,"201051344000685","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,503613.9,503613.9,878,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768447,810709.00
07/29/2016 01:00,2,0.000,ALERT,213.29,300.27,59.959,1469768404,"201051344000917","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,500538.5,500538.5,879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768449,810710.00
07/29/2016 01:00,2,0.000,ALERT,213.51,300.87,59.954,1469768404,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,505725.7,505725.7,878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768451,810711.00
07/29/2016 01:00,2,0.000,ALERT,213.29,300.27,59.949,1469768404,"201051344000651","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,498499.2,498499.2,872,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768453,810712.00
07/29/2016 01:00,2,0.000,ALERT,212.38,300.27,59.959,1469768404,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,732178.9,732178.9,872,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768454,810713.00
07/29/2016 01:00,2,0.000,ALERT,213.51,300.27,59.954,1469768404,"274151322000068","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,625886.2,625886.2,884,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768456,810714.00
07/29/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1469768404,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,494572.7,494572.7,875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768458,810715.00
07/29/2016 01:00,2,0.000,ALERT,212.83,301.77,59.922,1469768404,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,504873.9,504873.9,875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768460,810716.00
07/29/2016 01:00,2,0.000,ALERT,213.29,300.57,59.954,1469768404,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,502303.6,502303.6,877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768462,810717.00
07/29/2016 01:00,2,0.000,ALERT,212.61,301.47,59.949,1469768404,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,747510.9,747510.9,873,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469768464,810718.00
07/29/2016 01:00,2,0.000,ALERT,213.51,301.17,59.959,1469768404,"201051344000867","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,492208.6,492208.6,874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768465,810719.00
07/29/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1469768404,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,499960.3,499960.3,879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768467,810720.00
07/29/2016 01:00,2,0.000,ALERT,213.06,301.17,59.949,1469768404,"201051344000900","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,508418.0,508418.0,877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768469,810721.00
07/29/2016 01:00,2,0.000,ALERT,213.29,300.57,59.922,1469768404,"201051344000648","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,498547.8,498547.8,877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768471,810722.00
07/29/2016 01:00,2,0.000,ALERT,213.06,301.77,59.959,1469768404,"201051344000569","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,509001.0,509001.0,875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768473,810723.00
07/29/2016 01:00,2,0.000,ALERT,213.06,301.47,59.954,1469768404,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,500963.5,500963.5,875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768475,810724.00
07/29/2016 01:00,2,0.000,ALERT,213.29,301.47,59.975,1469768404,"201051344001158","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,493895.2,493895.2,873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768476,810725.00
07/29/2016 01:00,2,0.000,ALERT,213.51,301.77,59.954,1469768404,"201051344000576","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,501214.4,501214.4,877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768478,810726.00
07/29/2016 01:00,2,0.000,ALERT,212.83,301.17,59.954,1469768404,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,720317.5,720317.5,880,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469768480,810727.00
07/29/2016 01:15,2,0.000,ALERT,213.96,302.07,59.944,1469769303,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,500780.0,500780.0,877,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769305,810728.00
07/29/2016 01:15,2,0.000,ALERT,213.06,301.47,59.944,1469769303,"274151322000085","219011344069620",0.00,14.70,0,299.97,302.98,0.0,0.0,0.000,748177.0,748177.0,872,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769307,810729.00
07/29/2016 01:15,2,0.000,ALERT,213.96,301.77,59.949,1469769303,"201051344000633","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,492119.0,492119.0,873,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769309,810730.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.07,59.981,1469769303,"201051344000469","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,494220.6,494220.6,880,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769311,810731.00
07/29/2016 01:15,2,0.000,ALERT,213.06,301.47,59.986,1469769303,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,495780.2,495780.2,876,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769313,810732.00
07/29/2016 01:15,2,0.000,ALERT,212.61,301.77,59.949,1469769303,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,766263.2,766263.2,872,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769314,810733.00
07/29/2016 01:15,2,0.000,ALERT,213.74,301.77,59.954,1469769303,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,504390.5,504390.5,876,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769316,810734.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.37,59.922,1469769303,"201051344001230","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,499160.5,499160.5,880,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769318,810735.00
07/29/2016 01:15,2,0.000,ALERT,213.74,302.37,59.954,1469769303,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,492082.1,492082.1,875,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769320,810736.00
07/29/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1469769303,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,505448.1,505448.1,877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769322,810737.00
07/29/2016 01:15,2,0.000,ALERT,212.83,300.87,59.954,1469769303,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,625760.8,625760.8,891,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769323,810738.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.68,59.959,1469769303,"201051344000579","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,508321.5,508321.5,879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769325,810739.00
07/29/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1469769303,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,502676.3,502676.3,874,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769327,810740.00
07/29/2016 01:15,2,0.000,ALERT,213.51,301.77,59.949,1469769303,"201051344000438","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,504334.8,504334.8,878,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769329,810741.00
07/29/2016 01:15,2,0.000,ALERT,213.51,300.87,59.954,1469769303,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,496049.2,496049.2,874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769331,810742.00
07/29/2016 01:15,2,0.000,ALERT,212.83,302.07,59.949,1469769303,"274151322000083","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,759359.2,759359.2,876,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769332,810743.00
07/29/2016 01:15,2,0.000,ALERT,213.51,301.47,59.954,1469769303,"274151322000076","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,809670.2,809670.2,871,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769334,810744.00
07/29/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1469769303,"201051344000868","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,493130.1,493130.1,877,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769336,810745.00
07/29/2016 01:15,2,0.000,ALERT,212.83,302.37,59.959,1469769303,"274151322000095","219011344069620",0.00,14.30,0,300.57,303.58,0.0,0.0,0.000,801439.2,801439.2,872,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769338,810746.00
07/29/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1469769303,"201051344000988","219011344069620",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,489651.2,489651.2,879,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769340,810747.00
07/29/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1469769303,"201051344001025","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,503534.2,503534.2,876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769341,810748.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.37,59.959,1469769303,"201051344000458","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,500582.3,500582.3,877,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769343,810749.00
07/29/2016 01:15,2,0.000,ALERT,213.96,301.77,59.959,1469769303,"201051344000853","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,499684.2,499684.2,875,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769345,810750.00
07/29/2016 01:15,2,0.000,ALERT,213.74,301.77,59.965,1469769303,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,503613.9,503613.9,880,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769347,810751.00
07/29/2016 01:15,2,0.000,ALERT,213.51,301.17,59.965,1469769303,"201051344000917","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,500538.5,500538.5,881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769349,810752.00
07/29/2016 01:15,2,0.000,ALERT,213.74,301.77,59.965,1469769303,"201051344001145","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,505725.7,505725.7,880,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769350,810753.00
07/29/2016 01:15,2,0.000,ALERT,213.51,300.57,59.970,1469769303,"201051344000651","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,498499.2,498499.2,874,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769352,810754.00
07/29/2016 01:15,2,0.000,ALERT,212.38,301.17,59.944,1469769303,"274151322000088","219011344069620",0.00,14.70,0,299.67,302.68,0.0,0.0,0.000,732178.9,732178.9,874,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769354,810755.00
07/29/2016 01:15,2,0.000,ALERT,213.06,300.27,59.922,1469769303,"274151322000068","219011344069620",0.00,15.50,0,299.07,301.77,0.0,0.0,0.000,625886.2,625886.2,886,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769356,810756.00
07/29/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1469769303,"201051344001135","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,494572.7,494572.7,877,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769358,810757.00
07/29/2016 01:15,2,0.000,ALERT,213.29,302.98,59.959,1469769303,"201051344000594","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,504873.9,504873.9,877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769360,810758.00
07/29/2016 01:15,2,0.000,ALERT,213.29,300.87,59.970,1469769303,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,502303.6,502303.6,879,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769361,810759.00
07/29/2016 01:15,2,0.000,ALERT,212.83,302.37,59.959,1469769303,"274151322000054","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,747510.9,747510.9,875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769363,810760.00
07/29/2016 01:15,2,0.000,ALERT,213.74,301.77,59.970,1469769303,"201051344000867","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,492208.6,492208.6,876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769365,810761.00
07/29/2016 01:15,2,0.000,ALERT,213.29,301.47,59.970,1469769303,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,499960.3,499960.3,881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469769367,810762.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.07,60.007,1469769303,"201051344000900","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,508418.0,508418.0,879,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769369,810763.00
07/29/2016 01:15,2,0.000,ALERT,213.74,301.77,59.959,1469769303,"201051344000648","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,498547.8,498547.8,879,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769370,810764.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.68,59.981,1469769303,"201051344000569","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,509001.0,509001.0,877,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769372,810765.00
07/29/2016 01:15,2,0.000,ALERT,213.51,302.07,59.970,1469769303,"201051344000983","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,500963.5,500963.5,877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769374,810766.00
07/29/2016 01:15,2,0.000,ALERT,213.51,301.77,59.981,1469769303,"201051344001158","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,493895.2,493895.2,875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769376,810767.00
07/29/2016 01:15,2,0.000,ALERT,213.96,302.68,59.917,1469769303,"201051344000576","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,501214.4,501214.4,879,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769378,810768.00
07/29/2016 01:15,2,0.000,ALERT,213.06,300.57,59.970,1469769303,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,720317.5,720317.5,882,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469769379,810769.00
07/29/2016 01:30,2,0.000,ALERT,214.19,302.68,59.986,1469770203,"201051344000645","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,500780.0,500780.0,879,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770206,810770.00
07/29/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1469770203,"274151322000085","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,748177.0,748177.0,874,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770208,810771.00
07/29/2016 01:30,2,0.000,ALERT,214.41,302.68,59.981,1469770203,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,492119.0,492119.0,875,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770210,810772.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1469770203,"201051344000469","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,494220.6,494220.6,882,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770212,810773.00
07/29/2016 01:30,2,0.000,ALERT,213.51,302.07,60.028,1469770203,"201051344000646","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,495780.2,495780.2,878,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770213,810774.00
07/29/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1469770203,"274151322000052","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,766263.2,766263.2,874,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770215,810775.00
07/29/2016 01:30,2,0.000,ALERT,214.19,302.68,60.012,1469770203,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,504390.5,504390.5,878,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770217,810776.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.68,59.991,1469770203,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,499160.5,499160.5,882,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770219,810777.00
07/29/2016 01:30,2,0.000,ALERT,214.41,303.28,59.954,1469770203,"201051344000582","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,492082.1,492082.1,877,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770221,810778.00
07/29/2016 01:30,2,0.000,ALERT,213.51,302.37,60.002,1469770203,"201051344000955","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,505448.1,505448.1,879,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770222,810779.00
07/29/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1469770203,"274151322000094","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,625760.8,625760.8,893,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770224,810780.00
07/29/2016 01:30,2,0.000,ALERT,213.74,303.28,59.991,1469770203,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,508321.5,508321.5,881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770226,810781.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1469770203,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,502676.3,502676.3,876,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770228,810782.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.37,59.991,1469770203,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,504334.8,504334.8,880,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770229,810783.00
07/29/2016 01:30,2,0.000,ALERT,213.96,302.07,59.996,1469770203,"201051344000417","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,496049.2,496049.2,876,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770231,810784.00
07/29/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1469770203,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,759359.2,759359.2,878,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770233,810785.00
07/29/2016 01:30,2,0.000,ALERT,214.19,302.98,59.981,1469770203,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,809670.2,809670.2,873,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770235,810786.00
07/29/2016 01:30,2,0.000,ALERT,213.96,303.58,59.996,1469770203,"201051344000868","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,493130.1,493130.1,879,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770237,810787.00
07/29/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1469770203,"274151322000095","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,801439.2,801439.2,874,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770239,810788.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.68,59.991,1469770203,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.88,0.0,0.0,0.000,489651.2,489651.2,881,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770240,810789.00
07/29/2016 01:30,2,0.000,ALERT,213.74,301.77,59.996,1469770203,"201051344001025","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,503534.2,503534.2,878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770242,810790.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.98,59.991,1469770203,"201051344000458","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,500582.3,500582.3,879,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770244,810791.00
07/29/2016 01:30,2,0.000,ALERT,214.41,302.98,59.996,1469770203,"201051344000853","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,499684.2,499684.2,877,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770246,810792.00
07/29/2016 01:30,2,0.000,ALERT,214.19,302.37,59.991,1469770203,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,503613.9,503613.9,882,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770248,810793.00
07/29/2016 01:30,2,0.000,ALERT,213.96,301.77,59.991,1469770203,"201051344000917","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,500538.5,500538.5,883,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770250,810794.00
07/29/2016 01:30,2,0.000,ALERT,214.19,302.68,59.986,1469770203,"201051344001145","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,505725.7,505725.7,882,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770251,810795.00
07/29/2016 01:30,2,0.000,ALERT,213.96,301.47,60.007,1469770203,"201051344000651","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,498499.2,498499.2,876,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770253,810796.00
07/29/2016 01:30,2,0.000,ALERT,213.06,302.68,59.959,1469770203,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,732178.9,732178.9,876,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770255,810797.00
07/29/2016 01:30,2,0.000,ALERT,213.96,301.77,59.954,1469770203,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,625886.2,625886.2,888,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770257,810798.00
07/29/2016 01:30,2,0.000,ALERT,213.51,302.07,59.986,1469770203,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,494572.7,494572.7,879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770259,810799.00
07/29/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1469770203,"201051344000594","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,504873.9,504873.9,879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770260,810800.00
07/29/2016 01:30,2,0.000,ALERT,213.96,302.07,59.949,1469770203,"201051344001203","219011344069620",0.00,14.00,0,299.07,305.08,0.0,0.0,0.000,502303.6,502303.6,881,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770262,810801.00
07/29/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1469770203,"274151322000054","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,747510.9,747510.9,877,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770264,810802.00
07/29/2016 01:30,2,0.000,ALERT,214.19,302.37,59.944,1469770203,"201051344000867","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,492208.6,492208.6,878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770266,810803.00
07/29/2016 01:30,2,0.000,ALERT,213.96,302.68,59.996,1469770203,"201051344001093","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,499960.3,499960.3,883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770268,810804.00
07/29/2016 01:30,2,0.000,ALERT,213.51,302.68,60.028,1469770203,"201051344000900","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,508418.0,508418.0,881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770269,810805.00
07/29/2016 01:30,2,0.000,ALERT,213.96,302.07,59.986,1469770203,"201051344000648","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,498547.8,498547.8,881,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770271,810806.00
07/29/2016 01:30,2,0.000,ALERT,213.74,303.28,59.986,1469770203,"201051344000569","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,509001.0,509001.0,879,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770273,810807.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.98,59.986,1469770203,"201051344000983","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,500963.5,500963.5,879,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770275,810808.00
07/29/2016 01:30,2,0.000,ALERT,213.74,302.68,60.028,1469770203,"201051344001158","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,493895.2,493895.2,877,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469770277,810809.00
