ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 01:30,2,0.000,ALERT,214.19,303.28,59.986,1469770203,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,501214.4,501214.4,881,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770278,810810.00
07/29/2016 01:30,2,0.000,ALERT,213.51,301.77,60.007,1469770203,"274151322000087","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,720317.5,720317.5,884,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469770280,810811.00
07/29/2016 01:45,2,0.000,ALERT,213.51,301.77,60.007,1469771104,"201051344000645","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,500780.0,500780.0,881,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771106,810812.00
07/29/2016 01:45,2,0.000,ALERT,212.61,301.17,60.007,1469771104,"274151322000085","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,748177.0,748177.0,876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771107,810813.00
07/29/2016 01:45,2,0.000,ALERT,213.51,301.77,60.007,1469771104,"201051344000633","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,492119.0,492119.0,877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771109,810814.00
07/29/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1469771104,"201051344000469","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,494220.6,494220.6,884,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771111,810815.00
07/29/2016 01:45,2,0.000,ALERT,212.16,300.27,60.007,1469771104,"201051344000646","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,495780.2,495780.2,880,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771113,810816.00
07/29/2016 01:45,2,0.000,ALERT,212.16,301.17,59.996,1469771104,"274151322000052","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,766263.2,766263.2,876,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771115,810817.00
07/29/2016 01:45,2,0.000,ALERT,212.61,300.57,59.996,1469771104,"201051344000585","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,504390.5,504390.5,880,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771117,810818.00
07/29/2016 01:45,2,0.000,ALERT,212.38,300.87,59.991,1469771104,"201051344001230","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,499160.5,499160.5,884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771118,810819.00
07/29/2016 01:45,2,0.000,ALERT,212.83,300.87,60.018,1469771104,"201051344000582","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,492082.1,492082.1,879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771120,810820.00
07/29/2016 01:45,2,0.000,ALERT,211.93,300.27,60.002,1469771104,"201051344000955","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,505448.1,505448.1,881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771122,810821.00
07/29/2016 01:45,2,0.000,ALERT,212.61,300.57,60.002,1469771104,"274151322000094","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,625760.8,625760.8,895,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771124,810822.00
07/29/2016 01:45,2,0.000,ALERT,212.83,302.37,59.996,1469771104,"201051344000579","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,508321.5,508321.5,883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771125,810823.00
07/29/2016 01:45,2,0.000,ALERT,212.16,300.57,60.007,1469771104,"201051344000890","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,502676.3,502676.3,878,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771127,810824.00
07/29/2016 01:45,2,0.000,ALERT,212.61,300.27,59.965,1469771104,"201051344000438","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,504334.8,504334.8,882,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771129,810825.00
07/29/2016 01:45,2,0.000,ALERT,212.38,299.67,59.959,1469771104,"201051344000417","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,496049.2,496049.2,878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771131,810826.00
07/29/2016 01:45,2,0.000,ALERT,212.61,301.47,60.002,1469771104,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,759359.2,759359.2,880,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771133,810827.00
07/29/2016 01:45,2,0.000,ALERT,213.29,301.47,59.991,1469771104,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,809670.2,809670.2,875,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771135,810828.00
07/29/2016 01:45,2,0.000,ALERT,212.83,302.37,59.996,1469771104,"201051344000868","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,493130.1,493130.1,881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771136,810829.00
07/29/2016 01:45,2,0.000,ALERT,212.61,302.37,59.996,1469771104,"274151322000095","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,801439.2,801439.2,876,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771138,810830.00
07/29/2016 01:45,2,0.000,ALERT,212.83,301.77,60.002,1469771104,"201051344000988","219011344069620",0.00,15.00,0,298.47,304.18,0.0,0.0,0.000,489651.2,489651.2,883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771140,810831.00
07/29/2016 01:45,2,0.000,ALERT,212.16,299.37,59.986,1469771104,"201051344001025","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,503534.2,503534.2,880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771142,810832.00
07/29/2016 01:45,2,0.000,ALERT,212.83,301.77,60.007,1469771104,"201051344000458","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,500582.3,500582.3,881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771143,810833.00
07/29/2016 01:45,2,0.000,ALERT,213.51,301.47,59.991,1469771104,"201051344000853","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,499684.2,499684.2,879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771145,810834.00
07/29/2016 01:45,2,0.000,ALERT,212.83,300.27,59.996,1469771104,"201051344000685","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,503613.9,503613.9,884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771147,810835.00
07/29/2016 01:45,2,0.000,ALERT,212.61,299.67,59.996,1469771104,"201051344000917","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,500538.5,500538.5,885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771149,810836.00
07/29/2016 01:45,2,0.000,ALERT,212.61,300.27,60.039,1469771104,"201051344001145","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,505725.7,505725.7,884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771151,810837.00
07/29/2016 01:45,2,0.000,ALERT,212.61,299.67,60.012,1469771104,"201051344000651","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,498499.2,498499.2,878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771153,810838.00
07/29/2016 01:45,2,0.000,ALERT,211.93,300.87,59.991,1469771104,"274151322000088","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,732178.9,732178.9,878,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771155,810839.00
07/29/2016 01:45,2,0.000,ALERT,213.06,300.27,60.007,1469771104,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,625886.2,625886.2,890,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771156,810840.00
07/29/2016 01:45,2,0.000,ALERT,212.16,300.27,60.018,1469771104,"201051344001135","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,494572.7,494572.7,881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771158,810841.00
07/29/2016 01:45,2,0.000,ALERT,212.61,302.37,60.044,1469771104,"201051344000594","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,504873.9,504873.9,881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771160,810842.00
07/29/2016 01:45,2,0.000,ALERT,212.38,299.67,60.018,1469771104,"201051344001203","219011344069620",0.00,13.70,0,299.07,305.68,0.0,0.0,0.000,502303.6,502303.6,883,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771162,810843.00
07/29/2016 01:45,2,0.000,ALERT,212.38,301.47,60.012,1469771104,"274151322000054","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,747510.9,747510.9,879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771164,810844.00
07/29/2016 01:45,2,0.000,ALERT,213.06,301.77,60.012,1469771104,"201051344000867","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,492208.6,492208.6,880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771165,810845.00
07/29/2016 01:45,2,0.000,ALERT,212.38,300.27,60.018,1469771104,"201051344001093","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,499960.3,499960.3,885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771167,810846.00
07/29/2016 01:45,2,0.000,ALERT,212.83,301.77,60.007,1469771104,"201051344000900","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,508418.0,508418.0,883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771169,810847.00
07/29/2016 01:45,2,0.000,ALERT,213.06,301.17,60.039,1469771104,"201051344000648","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,498547.8,498547.8,883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771171,810848.00
07/29/2016 01:45,2,0.000,ALERT,213.06,302.37,60.012,1469771104,"201051344000569","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,509001.0,509001.0,881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469771173,810849.00
07/29/2016 01:45,2,0.000,ALERT,212.83,302.07,60.007,1469771104,"201051344000983","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,500963.5,500963.5,881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771175,810850.00
07/29/2016 01:45,2,0.000,ALERT,212.83,301.47,60.023,1469771104,"201051344001158","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,493895.2,493895.2,879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771176,810851.00
07/29/2016 01:45,2,0.000,ALERT,213.51,302.37,60.018,1469771104,"201051344000576","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,501214.4,501214.4,883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771178,810852.00
07/29/2016 01:45,2,0.000,ALERT,212.83,301.17,59.996,1469771104,"274151322000087","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,720317.5,720317.5,886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469771180,810853.00
07/29/2016 02:00,2,0.000,ALERT,213.51,301.47,59.954,1469772003,"201051344000645","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,500780.0,500780.0,883,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772005,810854.00
07/29/2016 02:00,2,0.000,ALERT,212.61,301.17,59.954,1469772003,"274151322000085","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,748177.0,748177.0,878,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772007,810855.00
07/29/2016 02:00,2,0.000,ALERT,213.51,301.47,59.965,1469772003,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,492119.0,492119.0,879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772009,810856.00
07/29/2016 02:00,2,0.000,ALERT,213.06,301.47,59.965,1469772003,"201051344000469","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,494220.6,494220.6,886,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772010,810857.00
07/29/2016 02:00,2,0.000,ALERT,211.70,300.27,59.965,1469772003,"201051344000646","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,495780.2,495780.2,882,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772012,810858.00
07/29/2016 02:00,2,0.000,ALERT,212.38,302.07,59.917,1469772003,"274151322000052","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,766263.2,766263.2,878,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772014,810859.00
07/29/2016 02:00,2,0.000,ALERT,212.38,300.57,59.970,1469772003,"201051344000585","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,504390.5,504390.5,882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772016,810860.00
07/29/2016 02:00,2,0.000,ALERT,212.16,300.87,59.975,1469772003,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,499160.5,499160.5,886,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772018,810861.00
07/29/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1469772003,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,492082.1,492082.1,881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772020,810862.00
07/29/2016 02:00,2,0.000,ALERT,211.70,300.27,59.970,1469772003,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,505448.1,505448.1,883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772021,810863.00
07/29/2016 02:00,2,0.000,ALERT,212.83,300.57,59.970,1469772003,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,625760.8,625760.8,897,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772023,810864.00
07/29/2016 02:00,2,0.000,ALERT,213.06,302.37,59.949,1469772003,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,508321.5,508321.5,885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772025,810865.00
07/29/2016 02:00,2,0.000,ALERT,212.16,301.17,59.970,1469772003,"201051344000890","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,502676.3,502676.3,880,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772027,810866.00
07/29/2016 02:00,2,0.000,ALERT,212.38,300.57,59.970,1469772003,"201051344000438","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,504334.8,504334.8,884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772029,810867.00
07/29/2016 02:00,2,0.000,ALERT,212.38,299.97,59.970,1469772003,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,496049.2,496049.2,880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772030,810868.00
07/29/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1469772003,"274151322000083","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,759359.2,759359.2,882,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772032,810869.00
07/29/2016 02:00,2,0.000,ALERT,213.29,300.57,59.986,1469772003,"274151322000076","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,809670.2,809670.2,877,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772034,810870.00
07/29/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1469772003,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,493130.1,493130.1,883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772036,810871.00
07/29/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1469772003,"274151322000095","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,801439.2,801439.2,878,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772038,810872.00
07/29/2016 02:00,2,0.000,ALERT,212.83,301.77,59.938,1469772003,"201051344000988","219011344069620",0.00,15.00,0,297.26,303.28,0.0,0.0,0.000,489651.2,489651.2,885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772039,810873.00
07/29/2016 02:00,2,0.000,ALERT,212.16,299.97,59.970,1469772003,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,503534.2,503534.2,882,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772041,810874.00
07/29/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1469772003,"201051344000458","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,500582.3,500582.3,883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772043,810875.00
07/29/2016 02:00,2,0.000,ALERT,213.51,301.47,59.986,1469772003,"201051344000853","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,499684.2,499684.2,881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772045,810876.00
07/29/2016 02:00,2,0.000,ALERT,212.61,300.57,59.986,1469772003,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,503613.9,503613.9,886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772046,810877.00
07/29/2016 02:00,2,0.000,ALERT,212.38,299.97,59.981,1469772003,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,500538.5,500538.5,887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772049,810878.00
07/29/2016 02:00,2,0.000,ALERT,212.61,300.57,59.975,1469772003,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,505725.7,505725.7,886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772050,810879.00
07/29/2016 02:00,2,0.000,ALERT,212.38,299.67,59.970,1469772003,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,498499.2,498499.2,880,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772052,810880.00
07/29/2016 02:00,2,0.000,ALERT,212.38,300.87,59.938,1469772003,"274151322000088","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,732178.9,732178.9,880,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772054,810881.00
07/29/2016 02:00,2,0.000,ALERT,213.51,300.57,59.996,1469772003,"274151322000068","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,625886.2,625886.2,892,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772056,810882.00
07/29/2016 02:00,2,0.000,ALERT,211.93,300.57,59.981,1469772003,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,494572.7,494572.7,883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772058,810883.00
07/29/2016 02:00,2,0.000,ALERT,212.83,302.37,60.012,1469772003,"201051344000594","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,504873.9,504873.9,883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772059,810884.00
07/29/2016 02:00,2,0.000,ALERT,212.38,300.27,59.981,1469772003,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,502303.6,502303.6,885,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772061,810885.00
07/29/2016 02:00,2,0.000,ALERT,212.61,301.17,59.986,1469772003,"274151322000054","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,747510.9,747510.9,881,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772063,810886.00
07/29/2016 02:00,2,0.000,ALERT,213.29,301.77,59.981,1469772003,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,492208.6,492208.6,882,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772065,810887.00
07/29/2016 02:00,2,0.000,ALERT,212.16,300.57,59.981,1469772003,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,499960.3,499960.3,887,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772067,810888.00
07/29/2016 02:00,2,0.000,ALERT,212.83,301.77,59.981,1469772003,"201051344000900","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,508418.0,508418.0,885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772068,810889.00
07/29/2016 02:00,2,0.000,ALERT,213.29,301.17,60.012,1469772003,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,498547.8,498547.8,885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772070,810890.00
07/29/2016 02:00,2,0.000,ALERT,213.06,302.37,59.991,1469772003,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,509001.0,509001.0,883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772072,810891.00
07/29/2016 02:00,2,0.000,ALERT,213.06,302.07,59.986,1469772003,"201051344000983","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,500963.5,500963.5,883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772074,810892.00
07/29/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1469772003,"201051344001158","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,493895.2,493895.2,881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772075,810893.00
07/29/2016 02:00,2,0.000,ALERT,213.51,302.37,60.034,1469772003,"201051344000576","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,501214.4,501214.4,885,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772077,810894.00
07/29/2016 02:00,2,0.000,ALERT,212.61,300.57,59.986,1469772003,"274151322000087","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,720317.5,720317.5,888,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772079,810895.00
07/29/2016 02:15,2,0.000,ALERT,213.51,301.77,59.991,1469772903,"201051344000645","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,500780.0,500780.0,885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772905,810896.00
07/29/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1469772903,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,748177.0,748177.0,880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772907,810897.00
07/29/2016 02:15,2,0.000,ALERT,213.51,301.17,59.986,1469772903,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,492119.0,492119.0,881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772909,810898.00
07/29/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1469772903,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,494220.6,494220.6,888,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772911,810899.00
07/29/2016 02:15,2,0.000,ALERT,211.93,300.27,60.018,1469772903,"201051344000646","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,495780.2,495780.2,884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772912,810900.00
07/29/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1469772903,"274151322000052","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,766263.2,766263.2,880,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772914,810901.00
07/29/2016 02:15,2,0.000,ALERT,212.61,300.87,59.986,1469772903,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,504390.5,504390.5,884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772916,810902.00
07/29/2016 02:15,2,0.000,ALERT,212.38,300.87,59.970,1469772903,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,499160.5,499160.5,888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772918,810903.00
07/29/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1469772903,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,492082.1,492082.1,883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772920,810904.00
07/29/2016 02:15,2,0.000,ALERT,211.93,300.27,59.991,1469772903,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,505448.1,505448.1,885,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772922,810905.00
07/29/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1469772903,"274151322000094","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,625760.8,625760.8,899,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772923,810906.00
07/29/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1469772903,"201051344000579","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,508321.5,508321.5,887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772925,810907.00
07/29/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1469772903,"201051344000890","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,502676.3,502676.3,882,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772927,810908.00
07/29/2016 02:15,2,0.000,ALERT,212.38,300.27,60.002,1469772903,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,504334.8,504334.8,886,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772929,810909.00
07/29/2016 02:15,2,0.000,ALERT,212.61,299.97,59.991,1469772903,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,496049.2,496049.2,882,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772930,810910.00
07/29/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1469772903,"274151322000083","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,759359.2,759359.2,884,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772932,810911.00
07/29/2016 02:15,2,0.000,ALERT,213.29,301.17,59.981,1469772903,"274151322000076","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,809670.2,809670.2,879,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772934,810912.00
07/29/2016 02:15,2,0.000,ALERT,212.83,302.37,60.023,1469772903,"201051344000868","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,493130.1,493130.1,885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772936,810913.00
07/29/2016 02:15,2,0.000,ALERT,212.61,302.37,59.970,1469772903,"274151322000095","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,801439.2,801439.2,880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772938,810914.00
07/29/2016 02:15,2,0.000,ALERT,212.83,301.47,60.018,1469772903,"201051344000988","219011344069620",0.00,15.00,0,297.26,303.28,0.0,0.0,0.000,489651.2,489651.2,887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772939,810915.00
07/29/2016 02:15,2,0.000,ALERT,212.16,299.67,60.002,1469772903,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,503534.2,503534.2,884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772941,810916.00
07/29/2016 02:15,2,0.000,ALERT,212.83,301.77,60.028,1469772903,"201051344000458","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,500582.3,500582.3,885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772943,810917.00
07/29/2016 02:15,2,0.000,ALERT,213.29,301.47,60.002,1469772903,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,499684.2,499684.2,883,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772945,810918.00
07/29/2016 02:15,2,0.000,ALERT,212.83,300.87,60.007,1469772903,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,503613.9,503613.9,888,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772947,810919.00
07/29/2016 02:15,2,0.000,ALERT,212.38,299.97,60.034,1469772903,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,500538.5,500538.5,889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772948,810920.00
07/29/2016 02:15,2,0.000,ALERT,212.61,300.87,60.002,1469772903,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,505725.7,505725.7,888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772950,810921.00
07/29/2016 02:15,2,0.000,ALERT,212.61,299.97,59.965,1469772903,"201051344000651","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,498499.2,498499.2,882,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772952,810922.00
07/29/2016 02:15,2,0.000,ALERT,212.38,301.17,59.991,1469772903,"274151322000088","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,732178.9,732178.9,882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772954,810923.00
07/29/2016 02:15,2,0.000,ALERT,213.29,300.27,60.028,1469772903,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,625886.2,625886.2,894,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772956,810924.00
07/29/2016 02:15,2,0.000,ALERT,212.16,300.57,59.986,1469772903,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,494572.7,494572.7,885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772957,810925.00
07/29/2016 02:15,2,0.000,ALERT,212.61,302.07,59.949,1469772903,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,504873.9,504873.9,885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772959,810926.00
07/29/2016 02:15,2,0.000,ALERT,212.61,299.97,59.991,1469772903,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,502303.6,502303.6,887,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772961,810927.00
07/29/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1469772903,"274151322000054","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,747510.9,747510.9,883,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772963,810928.00
07/29/2016 02:15,2,0.000,ALERT,213.06,301.17,60.007,1469772903,"201051344000867","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,492208.6,492208.6,884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772965,810929.00
07/29/2016 02:15,2,0.000,ALERT,212.38,300.87,60.002,1469772903,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,499960.3,499960.3,889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772966,810930.00
07/29/2016 02:15,2,0.000,ALERT,212.83,301.77,59.996,1469772903,"201051344000900","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,508418.0,508418.0,887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772968,810931.00
07/29/2016 02:15,2,0.000,ALERT,213.06,300.87,59.949,1469772903,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,498547.8,498547.8,887,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772970,810932.00
07/29/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1469772903,"201051344000569","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,509001.0,509001.0,885,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772972,810933.00
07/29/2016 02:15,2,0.000,ALERT,212.83,301.77,60.034,1469772903,"201051344000983","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,500963.5,500963.5,885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772974,810934.00
07/29/2016 02:15,2,0.000,ALERT,213.06,301.47,60.002,1469772903,"201051344001158","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,493895.2,493895.2,883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772975,810935.00
07/29/2016 02:15,2,0.000,ALERT,213.51,302.37,60.002,1469772903,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,501214.4,501214.4,887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469772977,810936.00
07/29/2016 02:15,2,0.000,ALERT,212.61,300.27,59.996,1469772903,"274151322000087","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,720317.5,720317.5,890,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469772979,810937.00
07/29/2016 02:30,2,0.000,ALERT,213.74,302.68,59.986,1469773804,"201051344000645","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,500780.0,500780.0,887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773806,810938.00
07/29/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1469773804,"274151322000085","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,748177.0,748177.0,882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773807,810939.00
07/29/2016 02:30,2,0.000,ALERT,213.74,302.37,59.991,1469773804,"201051344000633","219011344069620",0.00,14.30,0,297.87,303.88,0.0,0.0,0.000,492119.0,492119.0,883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773809,810940.00
07/29/2016 02:30,2,0.000,ALERT,213.29,302.37,59.944,1469773804,"201051344000469","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,494220.6,494220.6,890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773811,810941.00
07/29/2016 02:30,2,0.000,ALERT,212.61,300.57,59.991,1469773804,"201051344000646","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,495780.2,495780.2,886,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773813,810942.00
07/29/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1469773804,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,766263.2,766263.2,882,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773815,810943.00
07/29/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1469773804,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,504390.5,504390.5,886,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773816,810944.00
07/29/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1469773804,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,499160.5,499160.5,890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773818,810945.00
07/29/2016 02:30,2,0.000,ALERT,213.29,301.47,60.007,1469773804,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,492082.1,492082.1,885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773820,810946.00
07/29/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1469773804,"201051344000955","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,505448.1,505448.1,887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773822,810947.00
07/29/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1469773804,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,625760.8,625760.8,901,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773823,810948.00
07/29/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1469773804,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,508321.5,508321.5,889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773825,810949.00
07/29/2016 02:30,2,0.000,ALERT,212.83,301.47,59.954,1469773804,"201051344000890","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,502676.3,502676.3,884,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773827,810950.00
07/29/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1469773804,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,504334.8,504334.8,888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773829,810951.00
07/29/2016 02:30,2,0.000,ALERT,213.06,300.27,59.996,1469773804,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,496049.2,496049.2,884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773831,810952.00
07/29/2016 02:30,2,0.000,ALERT,212.83,302.07,59.944,1469773804,"274151322000083","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,759359.2,759359.2,886,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773833,810953.00
07/29/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1469773804,"274151322000076","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,809670.2,809670.2,881,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773835,810954.00
07/29/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1469773804,"201051344000868","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,493130.1,493130.1,887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773836,810955.00
