ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 02:30,2,0.000,ALERT,212.83,302.98,60.018,1469773804,"274151322000095","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,801439.2,801439.2,882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773838,810956.00
07/29/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1469773804,"201051344000988","219011344069620",0.00,15.00,0,297.26,303.88,0.0,0.0,0.000,489651.2,489651.2,889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773840,810957.00
07/29/2016 02:30,2,0.000,ALERT,212.61,300.27,59.991,1469773804,"201051344001025","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,503534.2,503534.2,886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773842,810958.00
07/29/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1469773804,"201051344000458","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,500582.3,500582.3,887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773844,810959.00
07/29/2016 02:30,2,0.000,ALERT,213.96,302.68,59.970,1469773804,"201051344000853","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,499684.2,499684.2,885,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773845,810960.00
07/29/2016 02:30,2,0.000,ALERT,213.06,300.87,59.986,1469773804,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,503613.9,503613.9,890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773847,810961.00
07/29/2016 02:30,2,0.000,ALERT,212.83,300.27,59.986,1469773804,"201051344000917","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,500538.5,500538.5,891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773849,810962.00
07/29/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1469773804,"201051344001145","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,505725.7,505725.7,890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773851,810963.00
07/29/2016 02:30,2,0.000,ALERT,212.83,299.97,59.970,1469773804,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,498499.2,498499.2,884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773853,810964.00
07/29/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1469773804,"274151322000088","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,732178.9,732178.9,884,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773855,810965.00
07/29/2016 02:30,2,0.000,ALERT,213.51,300.87,60.007,1469773804,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,625886.2,625886.2,896,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773856,810966.00
07/29/2016 02:30,2,0.000,ALERT,212.38,300.57,60.002,1469773804,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,494572.7,494572.7,887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773858,810967.00
07/29/2016 02:30,2,0.000,ALERT,213.06,302.98,59.959,1469773804,"201051344000594","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,504873.9,504873.9,887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773860,810968.00
07/29/2016 02:30,2,0.000,ALERT,212.83,300.27,59.965,1469773804,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,502303.6,502303.6,889,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773862,810969.00
07/29/2016 02:30,2,0.000,ALERT,212.83,302.07,60.023,1469773804,"274151322000054","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,747510.9,747510.9,885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773863,810970.00
07/29/2016 02:30,2,0.000,ALERT,213.51,302.37,59.949,1469773804,"201051344000867","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,492208.6,492208.6,886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773865,810971.00
07/29/2016 02:30,2,0.000,ALERT,212.83,300.57,59.981,1469773804,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,499960.3,499960.3,891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773867,810972.00
07/29/2016 02:30,2,0.000,ALERT,213.06,302.37,59.996,1469773804,"201051344000900","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,508418.0,508418.0,889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469773869,810973.00
07/29/2016 02:30,2,0.000,ALERT,213.51,302.07,59.996,1469773804,"201051344000648","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,498547.8,498547.8,889,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773871,810974.00
07/29/2016 02:30,2,0.000,ALERT,213.51,303.28,59.991,1469773804,"201051344000569","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,509001.0,509001.0,887,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773873,810975.00
07/29/2016 02:30,2,0.000,ALERT,213.29,302.98,59.991,1469773804,"201051344000983","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,500963.5,500963.5,887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773874,810976.00
07/29/2016 02:30,2,0.000,ALERT,213.51,302.37,59.991,1469773804,"201051344001158","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,493895.2,493895.2,885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773876,810977.00
07/29/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1469773804,"201051344000576","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,501214.4,501214.4,889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773878,810978.00
07/29/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1469773804,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,720317.5,720317.5,892,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469773880,810979.00
07/29/2016 02:45,2,0.000,ALERT,213.96,302.98,59.991,1469774704,"201051344000645","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,500780.0,500780.0,889,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774706,810980.00
07/29/2016 02:45,2,0.000,ALERT,213.29,302.37,60.002,1469774704,"274151322000085","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,748177.0,748177.0,884,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774708,810981.00
07/29/2016 02:45,2,0.000,ALERT,214.19,302.98,59.996,1469774704,"201051344000633","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,492119.0,492119.0,885,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774710,810982.00
07/29/2016 02:45,2,0.000,ALERT,213.51,302.98,59.996,1469774704,"201051344000469","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,494220.6,494220.6,892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774712,810983.00
07/29/2016 02:45,2,0.000,ALERT,212.83,301.17,60.002,1469774704,"201051344000646","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,495780.2,495780.2,888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774713,810984.00
07/29/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1469774704,"274151322000052","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,766263.2,766263.2,884,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774715,810985.00
07/29/2016 02:45,2,0.000,ALERT,213.29,301.77,60.028,1469774704,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,504390.5,504390.5,888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774717,810986.00
07/29/2016 02:45,2,0.000,ALERT,213.06,302.07,59.996,1469774704,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,499160.5,499160.5,892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774719,810987.00
07/29/2016 02:45,2,0.000,ALERT,213.51,302.37,59.954,1469774704,"201051344000582","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,492082.1,492082.1,887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774721,810988.00
07/29/2016 02:45,2,0.000,ALERT,212.61,301.17,59.959,1469774704,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,505448.1,505448.1,889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774722,810989.00
07/29/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1469774704,"274151322000094","219011344069620",0.00,14.70,0,300.27,303.28,0.0,0.0,0.000,625760.8,625760.8,903,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774724,810990.00
07/29/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1469774704,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,508321.5,508321.5,891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774726,810991.00
07/29/2016 02:45,2,0.000,ALERT,212.83,301.77,60.023,1469774704,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,502676.3,502676.3,886,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774728,810992.00
07/29/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1469774704,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,504334.8,504334.8,890,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774730,810993.00
07/29/2016 02:45,2,0.000,ALERT,213.06,300.57,60.034,1469774704,"201051344000417","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,496049.2,496049.2,886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774732,810994.00
07/29/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1469774704,"274151322000083","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,759359.2,759359.2,888,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774733,810995.00
07/29/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1469774704,"274151322000076","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,809670.2,809670.2,883,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774735,810996.00
07/29/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1469774704,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,493130.1,493130.1,889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774737,810997.00
07/29/2016 02:45,2,0.000,ALERT,213.06,303.58,59.996,1469774704,"274151322000095","219011344069620",0.00,14.30,0,301.77,304.78,0.0,0.0,0.000,801439.2,801439.2,884,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774739,810998.00
07/29/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1469774704,"201051344000988","219011344069620",0.00,15.00,0,298.17,304.78,0.0,0.0,0.000,489651.2,489651.2,891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774741,810999.00
07/29/2016 02:45,2,0.000,ALERT,212.83,300.57,59.970,1469774704,"201051344001025","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,503534.2,503534.2,888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774743,811000.00
07/29/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1469774704,"201051344000458","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,500582.3,500582.3,889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774745,811001.00
07/29/2016 02:45,2,0.000,ALERT,214.19,302.98,59.991,1469774704,"201051344000853","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,499684.2,499684.2,887,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774746,811002.00
07/29/2016 02:45,2,0.000,ALERT,213.29,301.47,60.002,1469774704,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,503613.9,503613.9,892,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774748,811003.00
07/29/2016 02:45,2,0.000,ALERT,213.29,300.57,59.986,1469774704,"201051344000917","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,500538.5,500538.5,893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774750,811004.00
07/29/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1469774704,"201051344001145","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,505725.7,505725.7,892,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774752,811005.00
07/29/2016 02:45,2,0.000,ALERT,213.29,300.57,59.986,1469774704,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,498499.2,498499.2,886,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774753,811006.00
07/29/2016 02:45,2,0.000,ALERT,212.83,302.37,59.970,1469774704,"274151322000088","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,732178.9,732178.9,886,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774755,811007.00
07/29/2016 02:45,2,0.000,ALERT,213.74,301.47,59.981,1469774704,"274151322000068","219011344069620",0.00,15.50,0,300.27,302.98,0.0,0.0,0.000,625886.2,625886.2,898,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774757,811008.00
07/29/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1469774704,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,494572.7,494572.7,889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774759,811009.00
07/29/2016 02:45,2,0.000,ALERT,213.29,303.58,59.986,1469774704,"201051344000594","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,504873.9,504873.9,889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774761,811010.00
07/29/2016 02:45,2,0.000,ALERT,213.06,300.57,59.970,1469774704,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,502303.6,502303.6,891,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774763,811011.00
07/29/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1469774704,"274151322000054","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,747510.9,747510.9,887,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774764,811012.00
07/29/2016 02:45,2,0.000,ALERT,213.74,302.98,59.986,1469774704,"201051344000867","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,492208.6,492208.6,888,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774766,811013.00
07/29/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1469774704,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,499960.3,499960.3,893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774768,811014.00
07/29/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1469774704,"201051344000900","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,508418.0,508418.0,891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774770,811015.00
07/29/2016 02:45,2,0.000,ALERT,213.51,302.07,59.991,1469774704,"201051344000648","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,498547.8,498547.8,891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774772,811016.00
07/29/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1469774704,"201051344000569","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,509001.0,509001.0,889,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469774773,811017.00
07/29/2016 02:45,2,0.000,ALERT,213.74,303.28,59.965,1469774704,"201051344000983","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,500963.5,500963.5,889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774775,811018.00
07/29/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1469774704,"201051344001158","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,493895.2,493895.2,887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774777,811019.00
07/29/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1469774704,"201051344000576","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,501214.4,501214.4,891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774779,811020.00
07/29/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1469774704,"274151322000087","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,720317.5,720317.5,894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469774780,811021.00
07/29/2016 03:00,2,0.000,ALERT,214.19,303.28,59.991,1469775604,"201051344000645","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,500780.0,500780.0,891,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775606,811022.00
07/29/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1469775604,"274151322000085","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,748177.0,748177.0,886,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775607,811023.00
07/29/2016 03:00,2,0.000,ALERT,214.19,302.98,59.986,1469775604,"201051344000633","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,492119.0,492119.0,887,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775609,811024.00
07/29/2016 03:00,2,0.000,ALERT,213.74,303.28,60.023,1469775604,"201051344000469","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,494220.6,494220.6,894,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775611,811025.00
07/29/2016 03:00,2,0.000,ALERT,212.38,300.57,59.970,1469775604,"201051344000646","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,495780.2,495780.2,890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775613,811026.00
07/29/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1469775604,"274151322000052","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,766263.2,766263.2,886,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775615,811027.00
07/29/2016 03:00,2,0.000,ALERT,213.06,301.17,60.012,1469775604,"201051344000585","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,504390.5,504390.5,890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775616,811028.00
07/29/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1469775604,"201051344001230","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,499160.5,499160.5,894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775618,811029.00
07/29/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1469775604,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,492082.1,492082.1,889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775620,811030.00
07/29/2016 03:00,2,0.000,ALERT,212.38,300.57,59.981,1469775604,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,505448.1,505448.1,891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775622,811031.00
07/29/2016 03:00,2,0.000,ALERT,213.29,302.07,59.975,1469775604,"274151322000094","219011344069620",0.00,14.30,0,300.57,303.28,0.0,0.0,0.000,625760.8,625760.8,905,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775624,811032.00
07/29/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1469775604,"201051344000579","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,508321.5,508321.5,893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775625,811033.00
07/29/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1469775604,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,502676.3,502676.3,888,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775627,811034.00
07/29/2016 03:00,2,0.000,ALERT,212.61,300.57,59.975,1469775604,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,504334.8,504334.8,892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775629,811035.00
07/29/2016 03:00,2,0.000,ALERT,212.83,300.27,59.986,1469775604,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,496049.2,496049.2,888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775631,811036.00
07/29/2016 03:00,2,0.000,ALERT,213.29,303.58,59.975,1469775604,"274151322000083","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,759359.2,759359.2,890,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775633,811037.00
07/29/2016 03:00,2,0.000,ALERT,213.96,302.68,59.975,1469775604,"274151322000076","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,809670.2,809670.2,885,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775634,811038.00
07/29/2016 03:00,2,0.000,ALERT,213.74,303.88,59.954,1469775604,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,493130.1,493130.1,891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775636,811039.00
07/29/2016 03:00,2,0.000,ALERT,213.29,303.58,59.975,1469775604,"274151322000095","219011344069620",0.00,14.30,0,301.77,305.08,0.0,0.0,0.000,801439.2,801439.2,886,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775638,811040.00
07/29/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1469775604,"201051344000988","219011344069620",0.00,15.00,0,298.77,304.48,0.0,0.0,0.000,489651.2,489651.2,893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775640,811041.00
07/29/2016 03:00,2,0.000,ALERT,212.61,299.97,59.981,1469775604,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,503534.2,503534.2,890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775642,811042.00
07/29/2016 03:00,2,0.000,ALERT,213.74,303.28,59.981,1469775604,"201051344000458","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,500582.3,500582.3,891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775644,811043.00
07/29/2016 03:00,2,0.000,ALERT,214.19,303.28,59.986,1469775604,"201051344000853","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,499684.2,499684.2,889,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775645,811044.00
07/29/2016 03:00,2,0.000,ALERT,213.29,300.87,59.975,1469775604,"201051344000685","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,503613.9,503613.9,894,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775647,811045.00
07/29/2016 03:00,2,0.000,ALERT,213.06,300.27,59.991,1469775604,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,500538.5,500538.5,895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775649,811046.00
07/29/2016 03:00,2,0.000,ALERT,213.06,300.87,59.991,1469775604,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,505725.7,505725.7,894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775651,811047.00
07/29/2016 03:00,2,0.000,ALERT,212.83,299.97,59.986,1469775604,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,498499.2,498499.2,888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775653,811048.00
07/29/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1469775604,"274151322000088","219011344069620",0.00,15.00,0,300.87,303.88,0.0,0.0,0.000,732178.9,732178.9,888,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775654,811049.00
07/29/2016 03:00,2,0.000,ALERT,213.96,302.07,59.991,1469775604,"274151322000068","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,625886.2,625886.2,900,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775656,811050.00
07/29/2016 03:00,2,0.000,ALERT,212.61,300.87,59.986,1469775604,"201051344001135","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,494572.7,494572.7,891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775658,811051.00
07/29/2016 03:00,2,0.000,ALERT,213.51,303.88,59.986,1469775604,"201051344000594","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,504873.9,504873.9,891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775660,811052.00
07/29/2016 03:00,2,0.000,ALERT,212.83,300.57,59.991,1469775604,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,502303.6,502303.6,893,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775661,811053.00
07/29/2016 03:00,2,0.000,ALERT,213.29,302.98,59.986,1469775604,"274151322000054","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,747510.9,747510.9,889,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775663,811054.00
07/29/2016 03:00,2,0.000,ALERT,213.74,302.68,59.991,1469775604,"201051344000867","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,492208.6,492208.6,890,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775665,811055.00
07/29/2016 03:00,2,0.000,ALERT,212.83,300.57,59.986,1469775604,"201051344001093","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,499960.3,499960.3,895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469775667,811056.00
07/29/2016 03:00,2,0.000,ALERT,213.51,303.28,60.012,1469775604,"201051344000900","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,508418.0,508418.0,893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775669,811057.00
07/29/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1469775604,"201051344000648","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,498547.8,498547.8,893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775671,811058.00
07/29/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1469775604,"201051344000569","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,509001.0,509001.0,891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775673,811059.00
07/29/2016 03:00,2,0.000,ALERT,213.74,303.58,59.981,1469775604,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,500963.5,500963.5,891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775674,811060.00
07/29/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1469775604,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,493895.2,493895.2,889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775676,811061.00
07/29/2016 03:00,2,0.000,ALERT,214.19,303.88,59.954,1469775604,"201051344000576","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,501214.4,501214.4,893,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775678,811062.00
07/29/2016 03:00,2,0.000,ALERT,213.29,301.77,59.928,1469775604,"274151322000087","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,720317.5,720317.5,896,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469775680,811063.00
07/29/2016 03:15,2,0.000,ALERT,213.29,302.07,59.996,1469776503,"201051344000645","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,500780.0,500780.0,893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776505,811064.00
07/29/2016 03:15,2,0.000,ALERT,212.61,301.47,59.986,1469776503,"274151322000085","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,748177.0,748177.0,888,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776507,811065.00
07/29/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1469776503,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,492119.0,492119.0,889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776509,811066.00
07/29/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1469776503,"201051344000469","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,494220.6,494220.6,896,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776511,811067.00
07/29/2016 03:15,2,0.000,ALERT,211.93,299.97,59.959,1469776503,"201051344000646","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,495780.2,495780.2,892,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776513,811068.00
07/29/2016 03:15,2,0.000,ALERT,212.16,301.17,59.981,1469776503,"274151322000052","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,766263.2,766263.2,888,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776514,811069.00
07/29/2016 03:15,2,0.000,ALERT,212.38,300.27,59.991,1469776503,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,504390.5,504390.5,892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776516,811070.00
07/29/2016 03:15,2,0.000,ALERT,212.38,300.57,59.975,1469776503,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,499160.5,499160.5,896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776518,811071.00
07/29/2016 03:15,2,0.000,ALERT,212.83,300.87,59.986,1469776503,"201051344000582","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,492082.1,492082.1,891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776520,811072.00
07/29/2016 03:15,2,0.000,ALERT,211.93,300.27,59.991,1469776503,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,505448.1,505448.1,893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776522,811073.00
07/29/2016 03:15,2,0.000,ALERT,212.61,301.17,59.991,1469776503,"274151322000094","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,625760.8,625760.8,907,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776523,811074.00
07/29/2016 03:15,2,0.000,ALERT,213.06,302.68,59.949,1469776503,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,508321.5,508321.5,895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776525,811075.00
07/29/2016 03:15,2,0.000,ALERT,212.16,300.87,59.996,1469776503,"201051344000890","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,502676.3,502676.3,890,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776527,811076.00
07/29/2016 03:15,2,0.000,ALERT,212.38,300.27,59.996,1469776503,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,504334.8,504334.8,894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776529,811077.00
07/29/2016 03:15,2,0.000,ALERT,212.38,299.67,59.996,1469776503,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,496049.2,496049.2,890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776530,811078.00
07/29/2016 03:15,2,0.000,ALERT,212.61,301.47,59.991,1469776503,"274151322000083","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,759359.2,759359.2,892,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776532,811079.00
07/29/2016 03:15,2,0.000,ALERT,213.06,301.47,60.039,1469776503,"274151322000076","219011344069620",0.00,15.00,0,299.37,304.78,0.0,0.0,0.000,809670.2,809670.2,887,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776534,811080.00
07/29/2016 03:15,2,0.000,ALERT,212.83,302.98,59.996,1469776503,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,493130.1,493130.1,893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776536,811081.00
07/29/2016 03:15,2,0.000,ALERT,212.61,302.68,59.986,1469776503,"274151322000095","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,801439.2,801439.2,888,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776538,811082.00
07/29/2016 03:15,2,0.000,ALERT,212.83,302.37,59.991,1469776503,"201051344000988","219011344069620",0.00,15.00,0,298.47,304.78,0.0,0.0,0.000,489651.2,489651.2,895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776540,811083.00
07/29/2016 03:15,2,0.000,ALERT,212.16,299.67,59.996,1469776503,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,503534.2,503534.2,892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776541,811084.00
07/29/2016 03:15,2,0.000,ALERT,212.83,302.37,60.002,1469776503,"201051344000458","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,500582.3,500582.3,893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776543,811085.00
07/29/2016 03:15,2,0.000,ALERT,213.51,302.07,59.996,1469776503,"201051344000853","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,499684.2,499684.2,891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776545,811086.00
07/29/2016 03:15,2,0.000,ALERT,212.61,300.27,60.018,1469776503,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,503613.9,503613.9,896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776547,811087.00
07/29/2016 03:15,2,0.000,ALERT,212.61,299.67,60.007,1469776503,"201051344000917","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,500538.5,500538.5,897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776548,811088.00
07/29/2016 03:15,2,0.000,ALERT,212.61,300.57,60.007,1469776503,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,505725.7,505725.7,896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776550,811089.00
07/29/2016 03:15,2,0.000,ALERT,212.38,299.37,60.034,1469776503,"201051344000651","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,498499.2,498499.2,890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776552,811090.00
07/29/2016 03:15,2,0.000,ALERT,212.38,301.17,59.996,1469776503,"274151322000088","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,732178.9,732178.9,890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776554,811091.00
07/29/2016 03:15,2,0.000,ALERT,213.06,300.87,59.975,1469776503,"274151322000068","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,625886.2,625886.2,902,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776556,811092.00
07/29/2016 03:15,2,0.000,ALERT,212.16,299.97,60.007,1469776503,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,494572.7,494572.7,893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776557,811093.00
07/29/2016 03:15,2,0.000,ALERT,212.83,303.28,60.018,1469776503,"201051344000594","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,504873.9,504873.9,893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776559,811094.00
07/29/2016 03:15,2,0.000,ALERT,212.61,299.97,60.034,1469776503,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,502303.6,502303.6,895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776561,811095.00
07/29/2016 03:15,2,0.000,ALERT,212.38,301.47,59.996,1469776503,"274151322000054","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,747510.9,747510.9,891,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776563,811096.00
07/29/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1469776503,"201051344000867","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,492208.6,492208.6,892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776565,811097.00
07/29/2016 03:15,2,0.000,ALERT,212.38,300.27,60.012,1469776503,"201051344001093","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,499960.3,499960.3,897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776566,811098.00
07/29/2016 03:15,2,0.000,ALERT,212.83,302.37,60.007,1469776503,"201051344000900","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,508418.0,508418.0,895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776568,811099.00
07/29/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1469776503,"201051344000648","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,498547.8,498547.8,895,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776570,811100.00
07/29/2016 03:15,2,0.000,ALERT,213.06,302.68,60.002,1469776503,"201051344000569","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,509001.0,509001.0,893,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776572,811101.00
