ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 03:15,2,0.000,ALERT,212.83,302.37,60.028,1469776503,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,500963.5,500963.5,893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776573,811102.00
07/29/2016 03:15,2,0.000,ALERT,213.06,302.07,60.002,1469776503,"201051344001158","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,493895.2,493895.2,891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776575,811103.00
07/29/2016 03:15,2,0.000,ALERT,213.51,302.68,60.002,1469776503,"201051344000576","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,501214.4,501214.4,895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469776577,811104.00
07/29/2016 03:15,2,0.000,ALERT,212.61,301.17,60.002,1469776503,"274151322000087","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,720317.5,720317.5,898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469776579,811105.00
07/29/2016 03:30,2,0.000,ALERT,213.06,301.17,59.981,1469777403,"201051344000645","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,500780.0,500780.0,895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777405,811106.00
07/29/2016 03:30,2,0.000,ALERT,212.38,301.17,59.996,1469777403,"274151322000085","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,748177.0,748177.0,890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777407,811107.00
07/29/2016 03:30,2,0.000,ALERT,213.06,300.87,60.018,1469777403,"201051344000633","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,492119.0,492119.0,891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777409,811108.00
07/29/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1469777403,"201051344000469","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,494220.6,494220.6,898,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777411,811109.00
07/29/2016 03:30,2,0.000,ALERT,211.93,300.27,59.965,1469777403,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,495780.2,495780.2,894,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777413,811110.00
07/29/2016 03:30,2,0.000,ALERT,211.93,301.77,59.975,1469777403,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,766263.2,766263.2,890,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777414,811111.00
07/29/2016 03:30,2,0.000,ALERT,212.38,300.57,59.986,1469777403,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,504390.5,504390.5,894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777416,811112.00
07/29/2016 03:30,2,0.000,ALERT,212.16,300.87,59.965,1469777403,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,499160.5,499160.5,898,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777418,811113.00
07/29/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1469777403,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,492082.1,492082.1,893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777420,811114.00
07/29/2016 03:30,2,0.000,ALERT,211.93,300.57,60.028,1469777403,"201051344000955","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,505448.1,505448.1,895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777422,811115.00
07/29/2016 03:30,2,0.000,ALERT,212.38,300.57,59.981,1469777403,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,625760.8,625760.8,909,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777424,811116.00
07/29/2016 03:30,2,0.000,ALERT,212.61,301.77,59.986,1469777403,"201051344000579","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,508321.5,508321.5,897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777425,811117.00
07/29/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1469777403,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,502676.3,502676.3,892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777427,811118.00
07/29/2016 03:30,2,0.000,ALERT,212.61,300.57,59.991,1469777403,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,504334.8,504334.8,896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777429,811119.00
07/29/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1469777403,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,496049.2,496049.2,892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777431,811120.00
07/29/2016 03:30,2,0.000,ALERT,212.16,301.47,59.996,1469777403,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,759359.2,759359.2,894,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777433,811121.00
07/29/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1469777403,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,809670.2,809670.2,889,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777435,811122.00
07/29/2016 03:30,2,0.000,ALERT,212.61,302.07,60.002,1469777403,"201051344000868","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,493130.1,493130.1,895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777436,811123.00
07/29/2016 03:30,2,0.000,ALERT,212.16,302.07,59.991,1469777403,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,801439.2,801439.2,890,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777438,811124.00
07/29/2016 03:30,2,0.000,ALERT,212.38,301.47,60.034,1469777403,"201051344000988","219011344069620",0.00,15.30,0,296.96,303.88,0.0,0.0,0.000,489651.2,489651.2,897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777440,811125.00
07/29/2016 03:30,2,0.000,ALERT,212.16,299.97,59.981,1469777403,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,503534.2,503534.2,894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777442,811126.00
07/29/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1469777403,"201051344000458","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,500582.3,500582.3,895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777444,811127.00
07/29/2016 03:30,2,0.000,ALERT,213.06,301.17,60.002,1469777403,"201051344000853","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,499684.2,499684.2,893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777445,811128.00
07/29/2016 03:30,2,0.000,ALERT,212.61,300.57,59.996,1469777403,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,503613.9,503613.9,898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777447,811129.00
07/29/2016 03:30,2,0.000,ALERT,212.38,299.97,59.965,1469777403,"201051344000917","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,500538.5,500538.5,899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777449,811130.00
07/29/2016 03:30,2,0.000,ALERT,212.61,300.87,60.007,1469777403,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,505725.7,505725.7,898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777451,811131.00
07/29/2016 03:30,2,0.000,ALERT,212.38,299.97,60.002,1469777403,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,498499.2,498499.2,892,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777453,811132.00
07/29/2016 03:30,2,0.000,ALERT,211.93,301.47,59.991,1469777403,"274151322000088","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,732178.9,732178.9,892,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777455,811133.00
07/29/2016 03:30,2,0.000,ALERT,212.83,300.27,59.991,1469777403,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,625886.2,625886.2,904,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777457,811134.00
07/29/2016 03:30,2,0.000,ALERT,211.93,300.27,60.002,1469777403,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,494572.7,494572.7,895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777458,811135.00
07/29/2016 03:30,2,0.000,ALERT,212.38,302.07,60.002,1469777403,"201051344000594","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,504873.9,504873.9,895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777460,811136.00
07/29/2016 03:30,2,0.000,ALERT,212.38,300.27,60.007,1469777403,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,502303.6,502303.6,897,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777462,811137.00
07/29/2016 03:30,2,0.000,ALERT,212.16,302.07,59.996,1469777403,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,747510.9,747510.9,893,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777464,811138.00
07/29/2016 03:30,2,0.000,ALERT,212.83,301.17,59.996,1469777403,"201051344000867","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,492208.6,492208.6,894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777465,811139.00
07/29/2016 03:30,2,0.000,ALERT,212.16,300.57,60.002,1469777403,"201051344001093","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,499960.3,499960.3,899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777467,811140.00
07/29/2016 03:30,2,0.000,ALERT,212.38,301.47,60.034,1469777403,"201051344000900","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,508418.0,508418.0,897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777469,811141.00
07/29/2016 03:30,2,0.000,ALERT,212.83,300.87,59.996,1469777403,"201051344000648","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,498547.8,498547.8,897,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469777471,811142.00
07/29/2016 03:30,2,0.000,ALERT,212.61,302.07,60.002,1469777403,"201051344000569","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,509001.0,509001.0,895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777473,811143.00
07/29/2016 03:30,2,0.000,ALERT,212.61,301.77,60.002,1469777403,"201051344000983","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,500963.5,500963.5,895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777474,811144.00
07/29/2016 03:30,2,0.000,ALERT,212.61,300.87,60.002,1469777403,"201051344001158","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,493895.2,493895.2,893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777476,811145.00
07/29/2016 03:30,2,0.000,ALERT,213.29,302.37,60.007,1469777403,"201051344000576","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,501214.4,501214.4,897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777478,811146.00
07/29/2016 03:30,2,0.000,ALERT,212.38,300.57,59.986,1469777403,"274151322000087","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,720317.5,720317.5,900,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469777480,811147.00
07/29/2016 03:45,2,0.000,ALERT,213.29,301.47,60.002,1469778303,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,500780.0,500780.0,897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778305,811148.00
07/29/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1469778303,"274151322000085","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,748177.0,748177.0,892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778307,811149.00
07/29/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1469778303,"201051344000633","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,492119.0,492119.0,893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778309,811150.00
07/29/2016 03:45,2,0.000,ALERT,212.83,301.47,60.002,1469778303,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,494220.6,494220.6,900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778311,811151.00
07/29/2016 03:45,2,0.000,ALERT,211.70,299.97,60.018,1469778303,"201051344000646","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,495780.2,495780.2,896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778313,811152.00
07/29/2016 03:45,2,0.000,ALERT,212.16,302.07,59.991,1469778303,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,766263.2,766263.2,892,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778314,811153.00
07/29/2016 03:45,2,0.000,ALERT,212.38,300.57,59.996,1469778303,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,504390.5,504390.5,896,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778316,811154.00
07/29/2016 03:45,2,0.000,ALERT,212.16,300.57,60.012,1469778303,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,499160.5,499160.5,900,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778318,811155.00
07/29/2016 03:45,2,0.000,ALERT,212.61,300.87,59.996,1469778303,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,492082.1,492082.1,895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778320,811156.00
07/29/2016 03:45,2,0.000,ALERT,211.70,299.97,60.007,1469778303,"201051344000955","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,505448.1,505448.1,897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778321,811157.00
07/29/2016 03:45,2,0.000,ALERT,212.38,300.87,59.991,1469778303,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.37,0.0,0.0,0.000,625760.8,625760.8,911,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778323,811158.00
07/29/2016 03:45,2,0.000,ALERT,212.83,302.07,60.007,1469778303,"201051344000579","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,508321.5,508321.5,899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778325,811159.00
07/29/2016 03:45,2,0.000,ALERT,211.93,300.57,60.034,1469778303,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,502676.3,502676.3,894,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778327,811160.00
07/29/2016 03:45,2,0.000,ALERT,212.16,300.27,60.007,1469778303,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,504334.8,504334.8,898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778329,811161.00
07/29/2016 03:45,2,0.000,ALERT,212.38,299.67,60.034,1469778303,"201051344000417","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,496049.2,496049.2,894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778330,811162.00
07/29/2016 03:45,2,0.000,ALERT,212.38,301.47,59.996,1469778303,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.28,0.0,0.0,0.000,759359.2,759359.2,896,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778332,811163.00
07/29/2016 03:45,2,0.000,ALERT,213.06,300.87,60.007,1469778303,"274151322000076","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,809670.2,809670.2,891,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778334,811164.00
07/29/2016 03:45,2,0.000,ALERT,212.83,302.37,60.002,1469778303,"201051344000868","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,493130.1,493130.1,897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778336,811165.00
07/29/2016 03:45,2,0.000,ALERT,212.38,302.07,59.996,1469778303,"274151322000095","219011344069620",0.00,14.70,0,300.87,303.58,0.0,0.0,0.000,801439.2,801439.2,892,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778338,811166.00
07/29/2016 03:45,2,0.000,ALERT,212.83,301.77,60.002,1469778303,"201051344000988","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,489651.2,489651.2,899,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778340,811167.00
07/29/2016 03:45,2,0.000,ALERT,211.93,299.67,59.970,1469778303,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,503534.2,503534.2,896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778342,811168.00
07/29/2016 03:45,2,0.000,ALERT,212.83,302.07,60.002,1469778303,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,500582.3,500582.3,897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778343,811169.00
07/29/2016 03:45,2,0.000,ALERT,213.51,301.77,60.034,1469778303,"201051344000853","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,499684.2,499684.2,895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778345,811170.00
07/29/2016 03:45,2,0.000,ALERT,212.38,299.97,59.996,1469778303,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,503613.9,503613.9,900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778347,811171.00
07/29/2016 03:45,2,0.000,ALERT,212.16,299.67,60.002,1469778303,"201051344000917","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,500538.5,500538.5,901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778349,811172.00
07/29/2016 03:45,2,0.000,ALERT,212.38,300.57,60.007,1469778303,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,505725.7,505725.7,900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778350,811173.00
07/29/2016 03:45,2,0.000,ALERT,212.16,299.37,60.023,1469778303,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,498499.2,498499.2,894,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778352,811174.00
07/29/2016 03:45,2,0.000,ALERT,211.93,301.17,60.007,1469778303,"274151322000088","219011344069620",0.00,15.30,0,299.67,302.68,0.0,0.0,0.000,732178.9,732178.9,894,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778354,811175.00
07/29/2016 03:45,2,0.000,ALERT,213.06,300.27,59.970,1469778303,"274151322000068","219011344069620",0.00,15.50,0,299.67,301.77,0.0,0.0,0.000,625886.2,625886.2,906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778356,811176.00
07/29/2016 03:45,2,0.000,ALERT,211.70,300.27,59.996,1469778303,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,494572.7,494572.7,897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778358,811177.00
07/29/2016 03:45,2,0.000,ALERT,212.61,302.37,60.007,1469778303,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,504873.9,504873.9,897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778359,811178.00
07/29/2016 03:45,2,0.000,ALERT,212.16,299.97,60.002,1469778303,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,502303.6,502303.6,899,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778361,811179.00
07/29/2016 03:45,2,0.000,ALERT,212.16,301.17,59.996,1469778303,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,747510.9,747510.9,895,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778363,811180.00
07/29/2016 03:45,2,0.000,ALERT,213.06,301.77,60.002,1469778303,"201051344000867","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,492208.6,492208.6,896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778365,811181.00
07/29/2016 03:45,2,0.000,ALERT,211.93,299.97,59.996,1469778303,"201051344001093","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,499960.3,499960.3,901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778367,811182.00
07/29/2016 03:45,2,0.000,ALERT,212.61,301.77,59.996,1469778303,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,508418.0,508418.0,899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778369,811183.00
07/29/2016 03:45,2,0.000,ALERT,213.29,301.47,60.012,1469778303,"201051344000648","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,498547.8,498547.8,899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778371,811184.00
07/29/2016 03:45,2,0.000,ALERT,212.83,302.37,60.023,1469778303,"201051344000569","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,509001.0,509001.0,897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778372,811185.00
07/29/2016 03:45,2,0.000,ALERT,212.83,302.37,59.996,1469778303,"201051344000983","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,500963.5,500963.5,897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778374,811186.00
07/29/2016 03:45,2,0.000,ALERT,212.83,301.47,60.007,1469778303,"201051344001158","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,493895.2,493895.2,895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778376,811187.00
07/29/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1469778303,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,501214.4,501214.4,899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469778378,811188.00
07/29/2016 03:45,2,0.000,ALERT,212.38,300.27,60.002,1469778303,"274151322000087","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,720317.5,720317.5,902,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469778380,811189.00
07/29/2016 04:00,2,0.000,ALERT,213.06,301.47,59.991,1469779203,"201051344000645","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,500780.0,500780.0,899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779205,811190.00
07/29/2016 04:00,2,0.000,ALERT,212.61,301.17,59.986,1469779203,"274151322000085","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,748177.0,748177.0,894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779207,811191.00
07/29/2016 04:00,2,0.000,ALERT,213.29,301.17,59.991,1469779203,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,492119.0,492119.0,895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779209,811192.00
07/29/2016 04:00,2,0.000,ALERT,212.61,301.17,60.002,1469779203,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,494220.6,494220.6,902,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779211,811193.00
07/29/2016 04:00,2,0.000,ALERT,211.93,299.67,59.986,1469779203,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,495780.2,495780.2,898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779212,811194.00
07/29/2016 04:00,2,0.000,ALERT,212.16,300.87,59.981,1469779203,"274151322000052","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,766263.2,766263.2,894,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779214,811195.00
07/29/2016 04:00,2,0.000,ALERT,212.38,300.27,60.018,1469779203,"201051344000585","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,504390.5,504390.5,898,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779216,811196.00
07/29/2016 04:00,2,0.000,ALERT,211.93,300.27,59.975,1469779203,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,499160.5,499160.5,902,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779218,811197.00
07/29/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1469779203,"201051344000582","219011344069620",0.00,14.30,0,299.07,302.07,0.0,0.0,0.000,492082.1,492082.1,897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779220,811198.00
07/29/2016 04:00,2,0.000,ALERT,211.70,299.97,59.986,1469779203,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,505448.1,505448.1,899,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779221,811199.00
07/29/2016 04:00,2,0.000,ALERT,212.38,301.17,59.991,1469779203,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.07,0.0,0.0,0.000,625760.8,625760.8,913,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779223,811200.00
07/29/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1469779203,"201051344000579","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,508321.5,508321.5,901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779225,811201.00
07/29/2016 04:00,2,0.000,ALERT,211.93,300.57,59.975,1469779203,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,502676.3,502676.3,896,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779227,811202.00
07/29/2016 04:00,2,0.000,ALERT,212.16,299.97,59.944,1469779203,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,504334.8,504334.8,900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779229,811203.00
07/29/2016 04:00,2,0.000,ALERT,212.38,299.37,59.986,1469779203,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,496049.2,496049.2,896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779231,811204.00
07/29/2016 04:00,2,0.000,ALERT,212.38,301.47,59.981,1469779203,"274151322000083","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,759359.2,759359.2,898,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779233,811205.00
07/29/2016 04:00,2,0.000,ALERT,213.06,301.47,59.986,1469779203,"274151322000076","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,809670.2,809670.2,893,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779234,811206.00
07/29/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1469779203,"201051344000868","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,493130.1,493130.1,899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779236,811207.00
07/29/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1469779203,"274151322000095","219011344069620",0.00,14.70,0,300.57,303.58,0.0,0.0,0.000,801439.2,801439.2,894,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779238,811208.00
07/29/2016 04:00,2,0.000,ALERT,212.61,301.47,59.991,1469779203,"201051344000988","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,489651.2,489651.2,901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779240,811209.00
07/29/2016 04:00,2,0.000,ALERT,211.93,299.37,59.986,1469779203,"201051344001025","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,503534.2,503534.2,898,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779241,811210.00
07/29/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1469779203,"201051344000458","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,500582.3,500582.3,899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779243,811211.00
07/29/2016 04:00,2,0.000,ALERT,213.29,301.47,60.023,1469779203,"201051344000853","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,499684.2,499684.2,897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779245,811212.00
07/29/2016 04:00,2,0.000,ALERT,212.38,300.27,59.981,1469779203,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,503613.9,503613.9,902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779247,811213.00
07/29/2016 04:00,2,0.000,ALERT,212.16,299.67,60.034,1469779203,"201051344000917","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,500538.5,500538.5,903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779249,811214.00
07/29/2016 04:00,2,0.000,ALERT,212.61,300.57,60.028,1469779203,"201051344001145","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,505725.7,505725.7,902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779250,811215.00
07/29/2016 04:00,2,0.000,ALERT,212.38,299.37,59.986,1469779203,"201051344000651","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,498499.2,498499.2,896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779252,811216.00
07/29/2016 04:00,2,0.000,ALERT,212.16,301.17,59.981,1469779203,"274151322000088","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,732178.9,732178.9,896,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779254,811217.00
07/29/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1469779203,"274151322000068","219011344069620",0.00,15.50,0,299.07,301.77,0.0,0.0,0.000,625886.2,625886.2,908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779256,811218.00
07/29/2016 04:00,2,0.000,ALERT,211.93,299.97,59.975,1469779203,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,494572.7,494572.7,899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779258,811219.00
07/29/2016 04:00,2,0.000,ALERT,212.38,302.37,59.981,1469779203,"201051344000594","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,504873.9,504873.9,899,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779260,811220.00
07/29/2016 04:00,2,0.000,ALERT,212.16,299.67,59.975,1469779203,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,502303.6,502303.6,901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779262,811221.00
07/29/2016 04:00,2,0.000,ALERT,212.16,302.07,59.959,1469779203,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,747510.9,747510.9,897,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779264,811222.00
07/29/2016 04:00,2,0.000,ALERT,213.06,301.47,59.986,1469779203,"201051344000867","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,492208.6,492208.6,898,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779265,811223.00
07/29/2016 04:00,2,0.000,ALERT,212.16,299.97,59.970,1469779203,"201051344001093","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,499960.3,499960.3,903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779267,811224.00
07/29/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1469779203,"201051344000900","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,508418.0,508418.0,901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779269,811225.00
07/29/2016 04:00,2,0.000,ALERT,212.83,300.87,59.970,1469779203,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,498547.8,498547.8,901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779271,811226.00
07/29/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1469779203,"201051344000569","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,509001.0,509001.0,899,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779273,811227.00
07/29/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1469779203,"201051344000983","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,500963.5,500963.5,899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469779274,811228.00
07/29/2016 04:00,2,0.000,ALERT,212.83,301.17,59.970,1469779203,"201051344001158","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,493895.2,493895.2,897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779276,811229.00
07/29/2016 04:00,2,0.000,ALERT,213.29,302.07,60.023,1469779203,"201051344000576","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,501214.4,501214.4,901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779278,811230.00
07/29/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1469779203,"274151322000087","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,720317.5,720317.5,904,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469779280,811231.00
07/29/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1469780103,"201051344000645","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,500780.0,500780.0,901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780105,811232.00
07/29/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1469780103,"274151322000085","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,748177.0,748177.0,896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780107,811233.00
07/29/2016 04:15,2,0.000,ALERT,213.06,300.87,59.981,1469780103,"201051344000633","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,492119.0,492119.0,897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780108,811234.00
07/29/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1469780103,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,494220.6,494220.6,904,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780110,811235.00
07/29/2016 04:15,2,0.000,ALERT,211.70,299.97,59.975,1469780103,"201051344000646","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,495780.2,495780.2,900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780112,811236.00
07/29/2016 04:15,2,0.000,ALERT,211.93,300.27,59.991,1469780103,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,766263.2,766263.2,896,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780114,811237.00
07/29/2016 04:15,2,0.000,ALERT,211.93,300.27,59.981,1469780103,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,504390.5,504390.5,900,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780115,811238.00
07/29/2016 04:15,2,0.000,ALERT,211.70,300.57,59.986,1469780103,"201051344001230","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,499160.5,499160.5,904,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780117,811239.00
07/29/2016 04:15,2,0.000,ALERT,212.38,300.87,59.986,1469780103,"201051344000582","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,492082.1,492082.1,899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780119,811240.00
07/29/2016 04:15,2,0.000,ALERT,211.48,299.67,59.944,1469780103,"201051344000955","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,505448.1,505448.1,901,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780121,811241.00
07/29/2016 04:15,2,0.000,ALERT,212.38,300.57,59.986,1469780103,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.37,0.0,0.0,0.000,625760.8,625760.8,915,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780123,811242.00
07/29/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1469780103,"201051344000579","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,508321.5,508321.5,903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780124,811243.00
07/29/2016 04:15,2,0.000,ALERT,211.70,300.57,59.981,1469780103,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,502676.3,502676.3,898,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780126,811244.00
07/29/2016 04:15,2,0.000,ALERT,212.16,300.27,59.981,1469780103,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,504334.8,504334.8,902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780128,811245.00
07/29/2016 04:15,2,0.000,ALERT,211.93,299.37,59.975,1469780103,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,496049.2,496049.2,898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780130,811246.00
07/29/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1469780103,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,759359.2,759359.2,900,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780132,811247.00
