ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 04:15,2,0.000,ALERT,213.06,300.57,59.981,1469780103,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,809670.2,809670.2,895,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780134,811248.00
07/29/2016 04:15,2,0.000,ALERT,212.61,302.07,59.991,1469780103,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,493130.1,493130.1,901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780135,811249.00
07/29/2016 04:15,2,0.000,ALERT,212.38,302.07,59.996,1469780103,"274151322000095","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,801439.2,801439.2,896,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780137,811250.00
07/29/2016 04:15,2,0.000,ALERT,212.38,300.87,60.012,1469780103,"201051344000988","219011344069620",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,489651.2,489651.2,903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780139,811251.00
07/29/2016 04:15,2,0.000,ALERT,211.70,299.67,59.986,1469780103,"201051344001025","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,503534.2,503534.2,900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780141,811252.00
07/29/2016 04:15,2,0.000,ALERT,212.61,301.17,59.991,1469780103,"201051344000458","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,500582.3,500582.3,901,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780143,811253.00
07/29/2016 04:15,2,0.000,ALERT,213.29,300.87,60.028,1469780103,"201051344000853","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,499684.2,499684.2,899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780145,811254.00
07/29/2016 04:15,2,0.000,ALERT,212.38,300.57,60.012,1469780103,"201051344000685","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,503613.9,503613.9,904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780147,811255.00
07/29/2016 04:15,2,0.000,ALERT,211.93,299.67,59.991,1469780103,"201051344000917","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,500538.5,500538.5,905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780148,811256.00
07/29/2016 04:15,2,0.000,ALERT,212.16,300.57,59.996,1469780103,"201051344001145","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,505725.7,505725.7,904,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780150,811257.00
07/29/2016 04:15,2,0.000,ALERT,212.16,299.97,60.002,1469780103,"201051344000651","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,498499.2,498499.2,898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780152,811258.00
07/29/2016 04:15,2,0.000,ALERT,211.93,300.87,59.981,1469780103,"274151322000088","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,732178.9,732178.9,898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780154,811259.00
07/29/2016 04:15,2,0.000,ALERT,213.06,299.97,59.986,1469780103,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,625886.2,625886.2,910,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780156,811260.00
07/29/2016 04:15,2,0.000,ALERT,211.70,299.97,59.986,1469780103,"201051344001135","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,494572.7,494572.7,901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780157,811261.00
07/29/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1469780103,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,504873.9,504873.9,901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780159,811262.00
07/29/2016 04:15,2,0.000,ALERT,211.93,299.67,59.986,1469780103,"201051344001203","219011344069620",0.00,14.30,0,297.26,303.28,0.0,0.0,0.000,502303.6,502303.6,903,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780161,811263.00
07/29/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1469780103,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,747510.9,747510.9,899,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780163,811264.00
07/29/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1469780103,"201051344000867","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,492208.6,492208.6,900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780164,811265.00
07/29/2016 04:15,2,0.000,ALERT,211.93,300.27,59.981,1469780103,"201051344001093","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,499960.3,499960.3,905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780166,811266.00
07/29/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1469780103,"201051344000900","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,508418.0,508418.0,903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780168,811267.00
07/29/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1469780103,"201051344000648","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,498547.8,498547.8,903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780170,811268.00
07/29/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1469780103,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,509001.0,509001.0,901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780172,811269.00
07/29/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1469780103,"201051344000983","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,500963.5,500963.5,901,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780173,811270.00
07/29/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1469780103,"201051344001158","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,493895.2,493895.2,899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780175,811271.00
07/29/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1469780103,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,501214.4,501214.4,903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469780177,811272.00
07/29/2016 04:15,2,0.000,ALERT,212.38,300.57,59.986,1469780103,"274151322000087","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,720317.5,720317.5,906,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469780179,811273.00
07/29/2016 04:30,2,0.000,ALERT,213.06,300.87,59.986,1469781003,"201051344000645","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,500780.0,500780.0,903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781005,811274.00
07/29/2016 04:30,2,0.000,ALERT,212.16,301.17,59.981,1469781003,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,748177.0,748177.0,898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781007,811275.00
07/29/2016 04:30,2,0.000,ALERT,213.06,300.27,59.981,1469781003,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,492119.0,492119.0,899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781009,811276.00
07/29/2016 04:30,2,0.000,ALERT,212.61,300.87,59.981,1469781003,"201051344000469","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,494220.6,494220.6,906,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781011,811277.00
07/29/2016 04:30,2,0.000,ALERT,211.48,299.67,59.970,1469781003,"201051344000646","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,495780.2,495780.2,902,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781012,811278.00
07/29/2016 04:30,2,0.000,ALERT,211.93,300.87,59.970,1469781003,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,766263.2,766263.2,898,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781014,811279.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.97,59.981,1469781003,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,504390.5,504390.5,902,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781016,811280.00
07/29/2016 04:30,2,0.000,ALERT,211.70,300.27,59.928,1469781003,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,499160.5,499160.5,906,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781018,811281.00
07/29/2016 04:30,2,0.000,ALERT,212.38,300.57,59.981,1469781003,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.07,0.0,0.0,0.000,492082.1,492082.1,901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781020,811282.00
07/29/2016 04:30,2,0.000,ALERT,211.48,299.67,59.928,1469781003,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,505448.1,505448.1,903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781021,811283.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.97,59.975,1469781003,"274151322000094","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,625760.8,625760.8,917,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781023,811284.00
07/29/2016 04:30,2,0.000,ALERT,212.38,301.47,59.975,1469781003,"201051344000579","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,508321.5,508321.5,905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781025,811285.00
07/29/2016 04:30,2,0.000,ALERT,211.70,300.27,59.944,1469781003,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,502676.3,502676.3,900,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781027,811286.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.97,59.981,1469781003,"201051344000438","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,504334.8,504334.8,904,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781029,811287.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.37,59.986,1469781003,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,496049.2,496049.2,900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781030,811288.00
07/29/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1469781003,"274151322000083","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,759359.2,759359.2,902,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781032,811289.00
07/29/2016 04:30,2,0.000,ALERT,212.61,300.57,59.981,1469781003,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,809670.2,809670.2,897,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781034,811290.00
07/29/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1469781003,"201051344000868","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,493130.1,493130.1,903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781036,811291.00
07/29/2016 04:30,2,0.000,ALERT,212.16,301.47,59.944,1469781003,"274151322000095","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,801439.2,801439.2,898,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781038,811292.00
07/29/2016 04:30,2,0.000,ALERT,212.38,300.87,60.018,1469781003,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,489651.2,489651.2,905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781039,811293.00
07/29/2016 04:30,2,0.000,ALERT,211.70,299.07,59.996,1469781003,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,503534.2,503534.2,902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781041,811294.00
07/29/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1469781003,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,500582.3,500582.3,903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781043,811295.00
07/29/2016 04:30,2,0.000,ALERT,213.06,300.87,59.991,1469781003,"201051344000853","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,499684.2,499684.2,901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781045,811296.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.97,59.991,1469781003,"201051344000685","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,503613.9,503613.9,906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781047,811297.00
07/29/2016 04:30,2,0.000,ALERT,211.93,299.37,59.965,1469781003,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,500538.5,500538.5,907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781048,811298.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.97,59.986,1469781003,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,505725.7,505725.7,906,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781050,811299.00
07/29/2016 04:30,2,0.000,ALERT,211.93,299.07,59.986,1469781003,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,498499.2,498499.2,900,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781052,811300.00
07/29/2016 04:30,2,0.000,ALERT,211.93,300.87,59.981,1469781003,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,732178.9,732178.9,900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781054,811301.00
07/29/2016 04:30,2,0.000,ALERT,212.61,299.67,59.975,1469781003,"274151322000068","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,625886.2,625886.2,912,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781056,811302.00
07/29/2016 04:30,2,0.000,ALERT,211.48,299.67,59.991,1469781003,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,494572.7,494572.7,903,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781057,811303.00
07/29/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1469781003,"201051344000594","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,504873.9,504873.9,903,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781059,811304.00
07/29/2016 04:30,2,0.000,ALERT,212.16,299.67,59.991,1469781003,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,502303.6,502303.6,905,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781061,811305.00
07/29/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1469781003,"274151322000054","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,747510.9,747510.9,901,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781063,811306.00
07/29/2016 04:30,2,0.000,ALERT,212.83,300.87,59.981,1469781003,"201051344000867","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,492208.6,492208.6,902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781065,811307.00
07/29/2016 04:30,2,0.000,ALERT,211.93,299.97,59.986,1469781003,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,499960.3,499960.3,907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781067,811308.00
07/29/2016 04:30,2,0.000,ALERT,212.38,301.17,60.007,1469781003,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,508418.0,508418.0,905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781069,811309.00
07/29/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1469781003,"201051344000648","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,498547.8,498547.8,905,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781071,811310.00
07/29/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1469781003,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,509001.0,509001.0,903,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781072,811311.00
07/29/2016 04:30,2,0.000,ALERT,212.61,301.47,59.933,1469781003,"201051344000983","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,500963.5,500963.5,903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781074,811312.00
07/29/2016 04:30,2,0.000,ALERT,212.61,300.87,59.949,1469781003,"201051344001158","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,493895.2,493895.2,901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781076,811313.00
07/29/2016 04:30,2,0.000,ALERT,213.06,301.77,59.975,1469781003,"201051344000576","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,501214.4,501214.4,905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781078,811314.00
07/29/2016 04:30,2,0.000,ALERT,212.16,300.57,59.965,1469781003,"274151322000087","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,720317.5,720317.5,908,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781080,811315.00
07/29/2016 04:45,2,0.000,ALERT,213.06,301.17,59.922,1469781903,"201051344000645","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,500780.0,500780.0,905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781905,811316.00
07/29/2016 04:45,2,0.000,ALERT,212.16,300.57,59.975,1469781903,"274151322000085","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,748177.0,748177.0,900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781907,811317.00
07/29/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1469781903,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,492119.0,492119.0,901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781908,811318.00
07/29/2016 04:45,2,0.000,ALERT,212.61,301.47,59.954,1469781903,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,494220.6,494220.6,908,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781910,811319.00
07/29/2016 04:45,2,0.000,ALERT,211.70,299.97,59.981,1469781903,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,495780.2,495780.2,904,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781912,811320.00
07/29/2016 04:45,2,0.000,ALERT,211.93,301.47,59.981,1469781903,"274151322000052","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,766263.2,766263.2,900,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781914,811321.00
07/29/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1469781903,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,504390.5,504390.5,904,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781915,811322.00
07/29/2016 04:45,2,0.000,ALERT,211.93,300.27,60.002,1469781903,"201051344001230","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,499160.5,499160.5,908,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781917,811323.00
07/29/2016 04:45,2,0.000,ALERT,212.38,300.87,59.949,1469781903,"201051344000582","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,492082.1,492082.1,903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781919,811324.00
07/29/2016 04:45,2,0.000,ALERT,211.70,299.67,59.954,1469781903,"201051344000955","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,505448.1,505448.1,905,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781921,811325.00
07/29/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1469781903,"274151322000094","219011344069620",0.00,14.30,0,298.77,301.77,0.0,0.0,0.000,625760.8,625760.8,919,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781923,811326.00
07/29/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1469781903,"201051344000579","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,508321.5,508321.5,907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781925,811327.00
07/29/2016 04:45,2,0.000,ALERT,211.70,300.27,59.954,1469781903,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,502676.3,502676.3,902,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781926,811328.00
07/29/2016 04:45,2,0.000,ALERT,212.16,300.27,59.986,1469781903,"201051344000438","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,504334.8,504334.8,906,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781928,811329.00
07/29/2016 04:45,2,0.000,ALERT,212.16,299.37,59.975,1469781903,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,496049.2,496049.2,902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781930,811330.00
07/29/2016 04:45,2,0.000,ALERT,212.16,302.37,59.981,1469781903,"274151322000083","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,759359.2,759359.2,904,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781932,811331.00
07/29/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1469781903,"274151322000076","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,809670.2,809670.2,899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781934,811332.00
07/29/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1469781903,"201051344000868","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,493130.1,493130.1,905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781936,811333.00
07/29/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1469781903,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,801439.2,801439.2,900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781937,811334.00
07/29/2016 04:45,2,0.000,ALERT,212.61,301.47,59.981,1469781903,"201051344000988","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,489651.2,489651.2,907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781939,811335.00
07/29/2016 04:45,2,0.000,ALERT,211.70,299.07,60.018,1469781903,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,503534.2,503534.2,904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781941,811336.00
07/29/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1469781903,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,500582.3,500582.3,905,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781943,811337.00
07/29/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1469781903,"201051344000853","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,499684.2,499684.2,903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781945,811338.00
07/29/2016 04:45,2,0.000,ALERT,212.16,299.97,59.965,1469781903,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,503613.9,503613.9,908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781946,811339.00
07/29/2016 04:45,2,0.000,ALERT,212.16,299.37,59.975,1469781903,"201051344000917","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,500538.5,500538.5,909,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781948,811340.00
07/29/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1469781903,"201051344001145","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,505725.7,505725.7,908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781950,811341.00
07/29/2016 04:45,2,0.000,ALERT,211.93,299.07,59.975,1469781903,"201051344000651","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,498499.2,498499.2,902,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781952,811342.00
07/29/2016 04:45,2,0.000,ALERT,211.70,300.87,59.922,1469781903,"274151322000088","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,732178.9,732178.9,902,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781954,811343.00
07/29/2016 04:45,2,0.000,ALERT,212.83,300.27,59.970,1469781903,"274151322000068","219011344069620",0.00,15.50,0,298.77,301.77,0.0,0.0,0.000,625886.2,625886.2,914,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781955,811344.00
07/29/2016 04:45,2,0.000,ALERT,211.48,299.67,59.970,1469781903,"201051344001135","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,494572.7,494572.7,905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781957,811345.00
07/29/2016 04:45,2,0.000,ALERT,212.38,302.07,59.944,1469781903,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,504873.9,504873.9,905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781959,811346.00
07/29/2016 04:45,2,0.000,ALERT,212.16,299.37,59.970,1469781903,"201051344001203","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,502303.6,502303.6,907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781961,811347.00
07/29/2016 04:45,2,0.000,ALERT,212.16,301.17,59.965,1469781903,"274151322000054","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,747510.9,747510.9,903,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781963,811348.00
07/29/2016 04:45,2,0.000,ALERT,212.83,301.47,59.944,1469781903,"201051344000867","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,492208.6,492208.6,904,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781965,811349.00
07/29/2016 04:45,2,0.000,ALERT,211.93,299.67,59.965,1469781903,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,499960.3,499960.3,909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781966,811350.00
07/29/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1469781903,"201051344000900","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,508418.0,508418.0,907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781968,811351.00
07/29/2016 04:45,2,0.000,ALERT,213.06,300.87,59.922,1469781903,"201051344000648","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,498547.8,498547.8,907,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469781970,811352.00
07/29/2016 04:45,2,0.000,ALERT,212.61,301.77,59.965,1469781903,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,509001.0,509001.0,905,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781972,811353.00
07/29/2016 04:45,2,0.000,ALERT,212.61,301.77,59.975,1469781903,"201051344000983","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,500963.5,500963.5,905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781974,811354.00
07/29/2016 04:45,2,0.000,ALERT,212.83,301.47,59.965,1469781903,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,493895.2,493895.2,903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781976,811355.00
07/29/2016 04:45,2,0.000,ALERT,213.06,301.77,59.996,1469781903,"201051344000576","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,501214.4,501214.4,907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781977,811356.00
07/29/2016 04:45,2,0.000,ALERT,212.16,300.87,59.959,1469781903,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,720317.5,720317.5,910,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469781979,811357.00
07/29/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1469782803,"201051344000645","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,500780.0,500780.0,907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782805,811358.00
07/29/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1469782803,"274151322000085","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,748177.0,748177.0,902,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782807,811359.00
07/29/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1469782803,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,492119.0,492119.0,903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782808,811360.00
07/29/2016 05:00,2,0.000,ALERT,212.61,301.47,59.996,1469782803,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,494220.6,494220.6,910,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782810,811361.00
07/29/2016 05:00,2,0.000,ALERT,211.25,299.07,59.991,1469782803,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,495780.2,495780.2,906,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782812,811362.00
07/29/2016 05:00,2,0.000,ALERT,211.93,301.47,59.986,1469782803,"274151322000052","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,766263.2,766263.2,902,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782814,811363.00
07/29/2016 05:00,2,0.000,ALERT,211.93,299.67,59.986,1469782803,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,504390.5,504390.5,906,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782816,811364.00
07/29/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1469782803,"201051344001230","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,499160.5,499160.5,910,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782817,811365.00
07/29/2016 05:00,2,0.000,ALERT,212.16,299.97,59.991,1469782803,"201051344000582","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,492082.1,492082.1,905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782819,811366.00
07/29/2016 05:00,2,0.000,ALERT,211.48,299.37,59.991,1469782803,"201051344000955","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,505448.1,505448.1,907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782821,811367.00
07/29/2016 05:00,2,0.000,ALERT,211.93,299.97,59.986,1469782803,"274151322000094","219011344069620",0.00,14.30,0,299.07,302.07,0.0,0.0,0.000,625760.8,625760.8,921,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782823,811368.00
07/29/2016 05:00,2,0.000,ALERT,212.61,302.07,59.986,1469782803,"201051344000579","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,508321.5,508321.5,909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782824,811369.00
07/29/2016 05:00,2,0.000,ALERT,211.70,299.97,59.986,1469782803,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,502676.3,502676.3,904,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782826,811370.00
07/29/2016 05:00,2,0.000,ALERT,211.70,299.37,59.975,1469782803,"201051344000438","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,504334.8,504334.8,908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782828,811371.00
07/29/2016 05:00,2,0.000,ALERT,211.93,298.77,59.975,1469782803,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,496049.2,496049.2,904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782830,811372.00
07/29/2016 05:00,2,0.000,ALERT,211.93,301.47,59.970,1469782803,"274151322000083","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,759359.2,759359.2,906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782832,811373.00
07/29/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1469782803,"274151322000076","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,809670.2,809670.2,901,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782833,811374.00
07/29/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1469782803,"201051344000868","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,493130.1,493130.1,907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782835,811375.00
07/29/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1469782803,"274151322000095","219011344069620",0.00,14.30,0,300.57,303.58,0.0,0.0,0.000,801439.2,801439.2,902,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782837,811376.00
07/29/2016 05:00,2,0.000,ALERT,212.38,301.47,59.975,1469782803,"201051344000988","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,489651.2,489651.2,909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782839,811377.00
07/29/2016 05:00,2,0.000,ALERT,211.70,298.77,60.007,1469782803,"201051344001025","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,503534.2,503534.2,906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782841,811378.00
07/29/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1469782803,"201051344000458","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,500582.3,500582.3,907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782842,811379.00
07/29/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1469782803,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,499684.2,499684.2,905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782844,811380.00
07/29/2016 05:00,2,0.000,ALERT,212.16,299.67,59.975,1469782803,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,503613.9,503613.9,910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782846,811381.00
07/29/2016 05:00,2,0.000,ALERT,211.93,299.07,59.981,1469782803,"201051344000917","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,500538.5,500538.5,911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782848,811382.00
07/29/2016 05:00,2,0.000,ALERT,211.48,299.07,59.981,1469782803,"201051344001145","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,505725.7,505725.7,910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782850,811383.00
07/29/2016 05:00,2,0.000,ALERT,211.70,298.77,59.975,1469782803,"201051344000651","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,498499.2,498499.2,904,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782852,811384.00
07/29/2016 05:00,2,0.000,ALERT,211.48,300.57,59.975,1469782803,"274151322000088","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,732178.9,732178.9,904,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782854,811385.00
07/29/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1469782803,"274151322000068","219011344069620",0.00,15.50,0,299.07,301.47,0.0,0.0,0.000,625886.2,625886.2,916,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782855,811386.00
07/29/2016 05:00,2,0.000,ALERT,211.25,299.07,59.970,1469782803,"201051344001135","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,494572.7,494572.7,907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782857,811387.00
07/29/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1469782803,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,504873.9,504873.9,907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782859,811388.00
07/29/2016 05:00,2,0.000,ALERT,211.70,298.77,59.986,1469782803,"201051344001203","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,502303.6,502303.6,909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782861,811389.00
07/29/2016 05:00,2,0.000,ALERT,211.70,300.57,59.959,1469782803,"274151322000054","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,747510.9,747510.9,905,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782863,811390.00
07/29/2016 05:00,2,0.000,ALERT,212.61,300.87,59.944,1469782803,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,492208.6,492208.6,906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782864,811391.00
07/29/2016 05:00,2,0.000,ALERT,211.70,299.07,60.012,1469782803,"201051344001093","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,499960.3,499960.3,911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782866,811392.00
07/29/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1469782803,"201051344000900","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,508418.0,508418.0,909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782868,811393.00
