ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 05:00,2,0.000,ALERT,212.61,300.57,59.959,1469782803,"201051344000648","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,498547.8,498547.8,909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782870,811394.00
07/29/2016 05:00,2,0.000,ALERT,212.38,301.77,59.959,1469782803,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,509001.0,509001.0,907,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782872,811395.00
07/29/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1469782803,"201051344000983","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,500963.5,500963.5,907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782873,811396.00
07/29/2016 05:00,2,0.000,ALERT,212.38,300.87,59.975,1469782803,"201051344001158","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,493895.2,493895.2,905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782875,811397.00
07/29/2016 05:00,2,0.000,ALERT,212.83,301.77,59.959,1469782803,"201051344000576","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,501214.4,501214.4,909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469782877,811398.00
07/29/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1469782803,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,720317.5,720317.5,912,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469782879,811399.00
07/29/2016 05:15,2,0.000,ALERT,212.38,300.27,59.965,1469783703,"201051344000645","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,500780.0,500780.0,909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783705,811400.00
07/29/2016 05:15,2,0.000,ALERT,211.70,300.57,59.949,1469783703,"274151322000085","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,748177.0,748177.0,904,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783707,811401.00
07/29/2016 05:15,2,0.000,ALERT,212.38,299.97,59.991,1469783703,"201051344000633","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,492119.0,492119.0,905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783709,811402.00
07/29/2016 05:15,2,0.000,ALERT,211.70,299.97,59.996,1469783703,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,494220.6,494220.6,912,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783711,811403.00
07/29/2016 05:15,2,0.000,ALERT,211.03,298.47,60.023,1469783703,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,495780.2,495780.2,908,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783713,811404.00
07/29/2016 05:15,2,0.000,ALERT,211.25,299.67,59.991,1469783703,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,766263.2,766263.2,904,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783714,811405.00
07/29/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1469783703,"201051344000585","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,504390.5,504390.5,908,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783716,811406.00
07/29/2016 05:15,2,0.000,ALERT,211.25,299.37,59.986,1469783703,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,499160.5,499160.5,912,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783718,811407.00
07/29/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1469783703,"201051344000582","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,492082.1,492082.1,907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783720,811408.00
07/29/2016 05:15,2,0.000,ALERT,210.80,298.47,59.986,1469783703,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,505448.1,505448.1,909,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783722,811409.00
07/29/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1469783703,"274151322000094","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,625760.8,625760.8,923,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783724,811410.00
07/29/2016 05:15,2,0.000,ALERT,211.70,300.57,59.991,1469783703,"201051344000579","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,508321.5,508321.5,911,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783725,811411.00
07/29/2016 05:15,2,0.000,ALERT,211.03,299.07,59.986,1469783703,"201051344000890","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,502676.3,502676.3,906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783727,811412.00
07/29/2016 05:15,2,0.000,ALERT,211.48,298.77,59.991,1469783703,"201051344000438","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,504334.8,504334.8,910,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783729,811413.00
07/29/2016 05:15,2,0.000,ALERT,211.25,297.87,59.991,1469783703,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,496049.2,496049.2,906,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783731,811414.00
07/29/2016 05:15,2,0.000,ALERT,211.70,300.87,59.981,1469783703,"274151322000083","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,759359.2,759359.2,908,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783733,811415.00
07/29/2016 05:15,2,0.000,ALERT,212.16,300.57,59.938,1469783703,"274151322000076","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,809670.2,809670.2,903,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783735,811416.00
07/29/2016 05:15,2,0.000,ALERT,211.70,300.87,59.986,1469783703,"201051344000868","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,493130.1,493130.1,909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783736,811417.00
07/29/2016 05:15,2,0.000,ALERT,211.70,301.47,59.996,1469783703,"274151322000095","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,801439.2,801439.2,904,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783738,811418.00
07/29/2016 05:15,2,0.000,ALERT,211.70,300.27,59.996,1469783703,"201051344000988","219011344069620",0.00,15.00,0,296.06,302.98,0.0,0.0,0.000,489651.2,489651.2,911,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783740,811419.00
07/29/2016 05:15,2,0.000,ALERT,211.25,298.17,59.991,1469783703,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,503534.2,503534.2,908,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783742,811420.00
07/29/2016 05:15,2,0.000,ALERT,211.70,300.27,60.028,1469783703,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,500582.3,500582.3,909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783744,811421.00
07/29/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1469783703,"201051344000853","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,499684.2,499684.2,907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783746,811422.00
07/29/2016 05:15,2,0.000,ALERT,211.70,299.07,59.996,1469783703,"201051344000685","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,503613.9,503613.9,912,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783747,811423.00
07/29/2016 05:15,2,0.000,ALERT,211.48,298.47,59.986,1469783703,"201051344000917","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,500538.5,500538.5,913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783749,811424.00
07/29/2016 05:15,2,0.000,ALERT,211.48,298.77,59.981,1469783703,"201051344001145","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,505725.7,505725.7,912,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783751,811425.00
07/29/2016 05:15,2,0.000,ALERT,211.48,298.17,59.996,1469783703,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,498499.2,498499.2,906,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783753,811426.00
07/29/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1469783703,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,732178.9,732178.9,906,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783754,811427.00
07/29/2016 05:15,2,0.000,ALERT,212.16,299.67,59.986,1469783703,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,625886.2,625886.2,918,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783756,811428.00
07/29/2016 05:15,2,0.000,ALERT,211.03,299.07,59.986,1469783703,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,494572.7,494572.7,909,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783758,811429.00
07/29/2016 05:15,2,0.000,ALERT,211.48,300.87,60.039,1469783703,"201051344000594","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,504873.9,504873.9,909,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783760,811430.00
07/29/2016 05:15,2,0.000,ALERT,211.03,298.17,59.991,1469783703,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,502303.6,502303.6,911,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783762,811431.00
07/29/2016 05:15,2,0.000,ALERT,211.25,300.27,59.959,1469783703,"274151322000054","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,747510.9,747510.9,907,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783763,811432.00
07/29/2016 05:15,2,0.000,ALERT,211.93,299.67,59.991,1469783703,"201051344000867","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,492208.6,492208.6,908,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783765,811433.00
07/29/2016 05:15,2,0.000,ALERT,210.80,298.47,59.991,1469783703,"201051344001093","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,499960.3,499960.3,913,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783767,811434.00
07/29/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1469783703,"201051344000900","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,508418.0,508418.0,911,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783769,811435.00
07/29/2016 05:15,2,0.000,ALERT,211.48,298.77,59.991,1469783703,"201051344000648","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,498547.8,498547.8,911,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783771,811436.00
07/29/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1469783703,"201051344000569","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,509001.0,509001.0,909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469783773,811437.00
07/29/2016 05:15,2,0.000,ALERT,211.48,299.97,60.012,1469783703,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,500963.5,500963.5,909,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783774,811438.00
07/29/2016 05:15,2,0.000,ALERT,211.48,299.37,59.991,1469783703,"201051344001158","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,493895.2,493895.2,907,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783776,811439.00
07/29/2016 05:15,2,0.000,ALERT,211.93,300.27,60.028,1469783703,"201051344000576","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,501214.4,501214.4,911,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783778,811440.00
07/29/2016 05:15,2,0.000,ALERT,211.48,298.47,59.970,1469783703,"274151322000087","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,720317.5,720317.5,914,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469783780,811441.00
07/29/2016 05:30,2,0.000,ALERT,212.16,299.37,59.991,1469784604,"201051344000645","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,500780.0,500780.0,911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784606,811442.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1469784604,"274151322000085","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,748177.0,748177.0,906,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784608,811443.00
07/29/2016 05:30,2,0.000,ALERT,212.38,299.37,59.986,1469784604,"201051344000633","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,492119.0,492119.0,907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784609,811444.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1469784604,"201051344000469","219011344069620",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,494220.6,494220.6,914,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784611,811445.00
07/29/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1469784604,"201051344000646","219011344069620",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,495780.2,495780.2,910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784613,811446.00
07/29/2016 05:30,2,0.000,ALERT,211.03,299.07,59.991,1469784604,"274151322000052","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,766263.2,766263.2,906,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784615,811447.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.67,60.002,1469784604,"201051344000585","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,504390.5,504390.5,910,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784617,811448.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.97,59.986,1469784604,"201051344001230","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,499160.5,499160.5,914,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784618,811449.00
07/29/2016 05:30,2,0.000,ALERT,212.16,300.27,60.007,1469784604,"201051344000582","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,492082.1,492082.1,909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784620,811450.00
07/29/2016 05:30,2,0.000,ALERT,211.25,299.37,59.975,1469784604,"201051344000955","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,505448.1,505448.1,911,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784622,811451.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.07,59.981,1469784604,"274151322000094","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,625760.8,625760.8,925,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784624,811452.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1469784604,"201051344000579","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,508321.5,508321.5,913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784626,811453.00
07/29/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1469784604,"201051344000890","219011344069620",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,502676.3,502676.3,908,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784627,811454.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.67,59.986,1469784604,"201051344000438","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,504334.8,504334.8,912,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784629,811455.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.07,59.991,1469784604,"201051344000417","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,496049.2,496049.2,908,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784631,811456.00
07/29/2016 05:30,2,0.000,ALERT,211.25,299.37,59.981,1469784604,"274151322000083","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,759359.2,759359.2,910,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784633,811457.00
07/29/2016 05:30,2,0.000,ALERT,211.93,299.07,59.981,1469784604,"274151322000076","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,809670.2,809670.2,905,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784635,811458.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.97,59.991,1469784604,"201051344000868","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,493130.1,493130.1,911,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784636,811459.00
07/29/2016 05:30,2,0.000,ALERT,211.48,300.27,60.012,1469784604,"274151322000095","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,801439.2,801439.2,906,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784638,811460.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1469784604,"201051344000988","219011344069620",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,489651.2,489651.2,913,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784640,811461.00
07/29/2016 05:30,2,0.000,ALERT,211.25,298.47,59.981,1469784604,"201051344001025","219011344069620",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,503534.2,503534.2,910,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784642,811462.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1469784604,"201051344000458","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,500582.3,500582.3,911,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784644,811463.00
07/29/2016 05:30,2,0.000,ALERT,212.16,299.07,59.996,1469784604,"201051344000853","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,499684.2,499684.2,909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784645,811464.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1469784604,"201051344000685","219011344069620",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,503613.9,503613.9,914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784647,811465.00
07/29/2016 05:30,2,0.000,ALERT,211.70,298.77,60.002,1469784604,"201051344000917","219011344069620",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,500538.5,500538.5,915,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784649,811466.00
07/29/2016 05:30,2,0.000,ALERT,211.93,299.97,59.986,1469784604,"201051344001145","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,505725.7,505725.7,914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784651,811467.00
07/29/2016 05:30,2,0.000,ALERT,211.48,298.47,59.954,1469784604,"201051344000651","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,498499.2,498499.2,908,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784653,811468.00
07/29/2016 05:30,2,0.000,ALERT,211.03,299.37,59.986,1469784604,"274151322000088","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,732178.9,732178.9,908,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784654,811469.00
07/29/2016 05:30,2,0.000,ALERT,211.93,298.47,59.981,1469784604,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,625886.2,625886.2,920,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784656,811470.00
07/29/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1469784604,"201051344001135","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,494572.7,494572.7,911,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784658,811471.00
07/29/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1469784604,"201051344000594","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,504873.9,504873.9,911,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784660,811472.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.07,59.975,1469784604,"201051344001203","219011344069620",0.00,14.00,0,296.06,302.98,0.0,0.0,0.000,502303.6,502303.6,913,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784662,811473.00
07/29/2016 05:30,2,0.000,ALERT,211.03,299.37,59.975,1469784604,"274151322000054","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,747510.9,747510.9,909,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784663,811474.00
07/29/2016 05:30,2,0.000,ALERT,211.93,299.07,59.944,1469784604,"201051344000867","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,492208.6,492208.6,910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784665,811475.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.07,59.986,1469784604,"201051344001093","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,499960.3,499960.3,915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784667,811476.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.37,59.975,1469784604,"201051344000900","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,508418.0,508418.0,913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784669,811477.00
07/29/2016 05:30,2,0.000,ALERT,211.93,298.77,60.012,1469784604,"201051344000648","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,498547.8,498547.8,913,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784670,811478.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.97,59.975,1469784604,"201051344000569","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,509001.0,509001.0,911,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784672,811479.00
07/29/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1469784604,"201051344000983","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,500963.5,500963.5,911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469784674,811480.00
07/29/2016 05:30,2,0.000,ALERT,211.70,299.07,59.944,1469784604,"201051344001158","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,493895.2,493895.2,909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784676,811481.00
07/29/2016 05:30,2,0.000,ALERT,211.93,299.67,59.949,1469784604,"201051344000576","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,501214.4,501214.4,913,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784678,811482.00
07/29/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1469784604,"274151322000087","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,720317.5,720317.5,916,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469784680,811483.00
07/29/2016 05:45,2,0.000,ALERT,211.70,298.77,59.965,1469785504,"201051344000645","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,500780.0,500780.0,913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785506,811484.00
07/29/2016 05:45,2,0.000,ALERT,210.80,298.77,60.002,1469785504,"274151322000085","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,748177.0,748177.0,908,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785507,811485.00
07/29/2016 05:45,2,0.000,ALERT,211.70,298.77,59.922,1469785504,"201051344000633","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,492119.0,492119.0,909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785509,811486.00
07/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1469785504,"201051344000469","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,494220.6,494220.6,916,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785511,811487.00
07/29/2016 05:45,2,0.000,ALERT,210.80,298.17,59.996,1469785504,"201051344000646","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,495780.2,495780.2,912,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785513,811488.00
07/29/2016 05:45,2,0.000,ALERT,210.80,299.37,59.981,1469785504,"274151322000052","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,766263.2,766263.2,908,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785514,811489.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.77,60.023,1469785504,"201051344000585","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,504390.5,504390.5,912,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785516,811490.00
07/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.975,1469785504,"201051344001230","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,499160.5,499160.5,916,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785518,811491.00
07/29/2016 05:45,2,0.000,ALERT,211.48,299.07,59.986,1469785504,"201051344000582","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,492082.1,492082.1,911,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785520,811492.00
07/29/2016 05:45,2,0.000,ALERT,210.80,297.87,60.002,1469785504,"201051344000955","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,505448.1,505448.1,913,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785522,811493.00
07/29/2016 05:45,2,0.000,ALERT,211.03,298.17,59.986,1469785504,"274151322000094","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,625760.8,625760.8,927,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785524,811494.00
07/29/2016 05:45,2,0.000,ALERT,211.03,299.37,59.991,1469785504,"201051344000579","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,508321.5,508321.5,915,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785525,811495.00
07/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.954,1469785504,"201051344000890","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,502676.3,502676.3,910,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785527,811496.00
07/29/2016 05:45,2,0.000,ALERT,211.03,298.17,59.986,1469785504,"201051344000438","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,504334.8,504334.8,914,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785529,811497.00
07/29/2016 05:45,2,0.000,ALERT,211.25,297.57,59.991,1469785504,"201051344000417","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,496049.2,496049.2,910,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785531,811498.00
07/29/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1469785504,"274151322000083","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,759359.2,759359.2,912,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785532,811499.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.77,59.981,1469785504,"274151322000076","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,809670.2,809670.2,907,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785534,811500.00
07/29/2016 05:45,2,0.000,ALERT,211.03,299.67,59.965,1469785504,"201051344000868","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,493130.1,493130.1,913,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785536,811501.00
07/29/2016 05:45,2,0.000,ALERT,210.80,299.97,59.991,1469785504,"274151322000095","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,801439.2,801439.2,908,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785538,811502.00
07/29/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1469785504,"201051344000988","219011344069620",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,489651.2,489651.2,915,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785540,811503.00
07/29/2016 05:45,2,0.000,ALERT,210.80,297.57,59.996,1469785504,"201051344001025","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,503534.2,503534.2,912,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785541,811504.00
07/29/2016 05:45,2,0.000,ALERT,211.03,299.07,59.954,1469785504,"201051344000458","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,500582.3,500582.3,913,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785543,811505.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.77,60.028,1469785504,"201051344000853","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,499684.2,499684.2,911,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785545,811506.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.47,59.959,1469785504,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,503613.9,503613.9,916,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785547,811507.00
07/29/2016 05:45,2,0.000,ALERT,211.03,297.57,59.996,1469785504,"201051344000917","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,500538.5,500538.5,917,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785549,811508.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.77,59.991,1469785504,"201051344001145","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,505725.7,505725.7,916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785551,811509.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.17,59.986,1469785504,"201051344000651","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,498499.2,498499.2,910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785552,811510.00
07/29/2016 05:45,2,0.000,ALERT,210.57,298.77,59.981,1469785504,"274151322000088","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,732178.9,732178.9,910,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785554,811511.00
07/29/2016 05:45,2,0.000,ALERT,211.48,298.77,59.996,1469785504,"274151322000068","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,625886.2,625886.2,922,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785556,811512.00
07/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.986,1469785504,"201051344001135","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,494572.7,494572.7,913,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785558,811513.00
07/29/2016 05:45,2,0.000,ALERT,210.80,299.97,60.039,1469785504,"201051344000594","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,504873.9,504873.9,913,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785560,811514.00
07/29/2016 05:45,2,0.000,ALERT,211.48,299.07,59.996,1469785504,"201051344001203","219011344069620",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,502303.6,502303.6,915,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785561,811515.00
07/29/2016 05:45,2,0.000,ALERT,210.80,299.97,59.986,1469785504,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,747510.9,747510.9,911,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785563,811516.00
07/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.996,1469785504,"201051344000867","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,492208.6,492208.6,912,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785565,811517.00
07/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.996,1469785504,"201051344001093","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,499960.3,499960.3,917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785567,811518.00
07/29/2016 05:45,2,0.000,ALERT,211.03,299.37,59.954,1469785504,"201051344000900","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,508418.0,508418.0,915,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785569,811519.00
07/29/2016 05:45,2,0.000,ALERT,211.25,298.17,60.002,1469785504,"201051344000648","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,498547.8,498547.8,915,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785570,811520.00
07/29/2016 05:45,2,0.000,ALERT,211.25,299.97,60.002,1469785504,"201051344000569","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,509001.0,509001.0,913,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785572,811521.00
07/29/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1469785504,"201051344000983","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,500963.5,500963.5,913,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785574,811522.00
07/29/2016 05:45,2,0.000,ALERT,211.25,299.07,59.991,1469785504,"201051344001158","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,493895.2,493895.2,911,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785576,811523.00
07/29/2016 05:45,2,0.000,ALERT,211.70,299.97,59.991,1469785504,"201051344000576","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,501214.4,501214.4,915,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469785577,811524.00
07/29/2016 05:45,2,0.000,ALERT,211.03,299.07,59.986,1469785504,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,720317.5,720317.5,918,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469785579,811525.00
07/29/2016 06:00,2,0.000,ALERT,212.16,300.27,59.965,1469786404,"201051344000645","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,500780.0,500780.0,915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786406,811526.00
07/29/2016 06:00,2,0.000,ALERT,211.70,300.27,59.949,1469786404,"274151322000085","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,748177.0,748177.0,910,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786408,811527.00
07/29/2016 06:00,2,0.000,ALERT,212.16,299.97,59.965,1469786404,"201051344000633","219011344069620",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,492119.0,492119.0,911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786410,811528.00
07/29/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1469786404,"201051344000469","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,494220.6,494220.6,918,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786412,811529.00
07/29/2016 06:00,2,0.000,ALERT,211.48,299.37,59.965,1469786404,"201051344000646","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,495780.2,495780.2,914,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786414,811530.00
07/29/2016 06:00,2,0.000,ALERT,211.25,299.67,59.944,1469786404,"274151322000052","219011344069620",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,766263.2,766263.2,910,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786416,811531.00
07/29/2016 06:00,2,0.000,ALERT,211.93,299.67,59.996,1469786404,"201051344000585","219011344069620",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,504390.5,504390.5,914,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786417,811532.00
07/29/2016 06:00,2,0.000,ALERT,211.70,300.27,59.954,1469786404,"201051344001230","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,499160.5,499160.5,918,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786419,811533.00
07/29/2016 06:00,2,0.000,ALERT,212.16,300.27,59.949,1469786404,"201051344000582","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,492082.1,492082.1,913,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786421,811534.00
07/29/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1469786404,"201051344000955","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,505448.1,505448.1,915,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786423,811535.00
07/29/2016 06:00,2,0.000,ALERT,211.48,299.67,59.954,1469786404,"274151322000094","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,625760.8,625760.8,929,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786424,811536.00
07/29/2016 06:00,2,0.000,ALERT,211.70,300.57,59.917,1469786404,"201051344000579","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,508321.5,508321.5,917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786426,811537.00
07/29/2016 06:00,2,0.000,ALERT,211.70,299.97,59.912,1469786404,"201051344000890","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,502676.3,502676.3,912,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786428,811538.00
07/29/2016 06:00,2,0.000,ALERT,211.70,299.67,59.954,1469786404,"201051344000438","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,504334.8,504334.8,916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786430,811539.00
