ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 06:00,2,0.000,ALERT,211.70,299.07,59.949,1469786404,"201051344000417","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,496049.2,496049.2,912,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786432,811540.00
07/29/2016 06:00,2,0.000,ALERT,211.48,300.87,59.912,1469786404,"274151322000083","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,759359.2,759359.2,914,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786433,811541.00
07/29/2016 06:00,2,0.000,ALERT,212.16,299.97,59.938,1469786404,"274151322000076","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,809670.2,809670.2,909,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786435,811542.00
07/29/2016 06:00,2,0.000,ALERT,211.48,300.57,59.944,1469786404,"201051344000868","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,493130.1,493130.1,915,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786437,811543.00
07/29/2016 06:00,2,0.000,ALERT,211.48,301.17,59.938,1469786404,"274151322000095","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,801439.2,801439.2,910,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786439,811544.00
07/29/2016 06:00,2,0.000,ALERT,211.48,300.27,59.944,1469786404,"201051344000988","219011344069620",0.00,14.70,0,294.56,301.77,0.0,0.0,0.000,489651.2,489651.2,917,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786441,811545.00
07/29/2016 06:00,2,0.000,ALERT,211.25,298.47,59.933,1469786404,"201051344001025","219011344069620",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,503534.2,503534.2,914,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786442,811546.00
07/29/2016 06:00,2,0.000,ALERT,211.70,300.27,59.949,1469786404,"201051344000458","219011344069620",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,500582.3,500582.3,915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786444,811547.00
07/29/2016 06:00,2,0.000,ALERT,212.16,299.97,59.944,1469786404,"201051344000853","219011344069620",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,499684.2,499684.2,913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786446,811548.00
07/29/2016 06:00,2,0.000,ALERT,211.93,299.37,59.938,1469786404,"201051344000685","219011344069620",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,503613.9,503613.9,918,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786448,811549.00
07/29/2016 06:00,2,0.000,ALERT,211.70,298.77,59.938,1469786404,"201051344000917","219011344069620",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,500538.5,500538.5,919,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786450,811550.00
07/29/2016 06:00,2,0.000,ALERT,211.93,299.97,59.933,1469786404,"201051344001145","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,505725.7,505725.7,918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786451,811551.00
07/29/2016 06:00,2,0.000,ALERT,211.93,298.77,59.938,1469786404,"201051344000651","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,498499.2,498499.2,912,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786453,811552.00
07/29/2016 06:00,2,0.000,ALERT,211.25,300.27,59.933,1469786404,"274151322000088","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,732178.9,732178.9,912,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786455,811553.00
07/29/2016 06:00,2,0.000,ALERT,211.93,299.37,59.922,1469786404,"274151322000068","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,625886.2,625886.2,924,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786457,811554.00
07/29/2016 06:00,2,0.000,ALERT,211.25,299.67,59.938,1469786404,"201051344001135","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,494572.7,494572.7,915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786459,811555.00
07/29/2016 06:00,2,0.000,ALERT,211.25,300.57,59.938,1469786404,"201051344000594","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,504873.9,504873.9,915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786460,811556.00
07/29/2016 06:00,2,0.000,ALERT,211.70,299.37,59.986,1469786404,"201051344001203","219011344069620",0.00,13.70,0,296.96,303.28,0.0,0.0,0.000,502303.6,502303.6,917,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786462,811557.00
07/29/2016 06:00,2,0.000,ALERT,211.48,300.57,59.954,1469786404,"274151322000054","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,747510.9,747510.9,913,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786464,811558.00
07/29/2016 06:00,2,0.000,ALERT,211.93,299.97,59.896,1469786404,"201051344000867","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,492208.6,492208.6,914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786466,811559.00
07/29/2016 06:00,2,0.000,ALERT,211.70,299.67,59.944,1469786404,"201051344001093","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,499960.3,499960.3,919,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786468,811560.00
07/29/2016 06:00,2,0.000,ALERT,211.48,299.97,59.933,1469786404,"201051344000900","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,508418.0,508418.0,917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786470,811561.00
07/29/2016 06:00,2,0.000,ALERT,211.93,299.37,59.944,1469786404,"201051344000648","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,498547.8,498547.8,917,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786471,811562.00
07/29/2016 06:00,2,0.000,ALERT,211.70,300.27,59.959,1469786404,"201051344000569","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,509001.0,509001.0,915,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786473,811563.00
07/29/2016 06:00,2,0.000,ALERT,211.70,300.27,59.938,1469786404,"201051344000983","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,500963.5,500963.5,915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786475,811564.00
07/29/2016 06:00,2,0.000,ALERT,211.48,299.67,59.933,1469786404,"201051344001158","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,493895.2,493895.2,913,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469786477,811565.00
07/29/2016 06:00,2,0.000,ALERT,211.93,300.27,59.949,1469786404,"201051344000576","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,501214.4,501214.4,917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786479,811566.00
07/29/2016 06:00,2,0.000,ALERT,211.48,299.37,59.944,1469786404,"274151322000087","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,720317.5,720317.5,920,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469786481,811567.00
07/29/2016 06:15,2,0.000,ALERT,212.16,299.37,60.002,1469787303,"201051344000645","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,500780.0,500780.0,917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787305,811568.00
07/29/2016 06:15,2,0.000,ALERT,211.48,299.97,60.002,1469787303,"274151322000085","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,748177.0,748177.0,912,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787307,811569.00
07/29/2016 06:15,2,0.000,ALERT,212.38,299.37,60.002,1469787303,"201051344000633","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,492119.0,492119.0,913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787309,811570.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.37,59.996,1469787303,"201051344000469","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,494220.6,494220.6,920,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787310,811571.00
07/29/2016 06:15,2,0.000,ALERT,211.03,298.77,59.996,1469787303,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,495780.2,495780.2,916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787312,811572.00
07/29/2016 06:15,2,0.000,ALERT,211.25,300.87,59.996,1469787303,"274151322000052","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,766263.2,766263.2,912,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787314,811573.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.37,59.996,1469787303,"201051344000585","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,504390.5,504390.5,916,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787316,811574.00
07/29/2016 06:15,2,0.000,ALERT,211.48,299.97,59.996,1469787303,"201051344001230","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,499160.5,499160.5,920,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787318,811575.00
07/29/2016 06:15,2,0.000,ALERT,211.93,300.27,59.991,1469787303,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,492082.1,492082.1,915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787320,811576.00
07/29/2016 06:15,2,0.000,ALERT,211.48,299.67,59.996,1469787303,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,505448.1,505448.1,917,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787322,811577.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.37,59.986,1469787303,"274151322000094","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,625760.8,625760.8,931,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787323,811578.00
07/29/2016 06:15,2,0.000,ALERT,211.70,300.27,59.991,1469787303,"201051344000579","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,508321.5,508321.5,919,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787325,811579.00
07/29/2016 06:15,2,0.000,ALERT,211.48,299.97,59.996,1469787303,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,502676.3,502676.3,914,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787327,811580.00
07/29/2016 06:15,2,0.000,ALERT,211.93,299.97,59.996,1469787303,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,504334.8,504334.8,918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787329,811581.00
07/29/2016 06:15,2,0.000,ALERT,211.70,298.77,59.991,1469787303,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,496049.2,496049.2,914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787331,811582.00
07/29/2016 06:15,2,0.000,ALERT,211.70,300.57,59.991,1469787303,"274151322000083","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,759359.2,759359.2,916,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787333,811583.00
07/29/2016 06:15,2,0.000,ALERT,212.16,299.97,59.986,1469787303,"274151322000076","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,809670.2,809670.2,911,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787334,811584.00
07/29/2016 06:15,2,0.000,ALERT,211.70,300.57,59.996,1469787303,"201051344000868","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,493130.1,493130.1,917,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787336,811585.00
07/29/2016 06:15,2,0.000,ALERT,211.48,300.87,59.991,1469787303,"274151322000095","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,801439.2,801439.2,912,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787338,811586.00
07/29/2016 06:15,2,0.000,ALERT,211.48,299.67,59.991,1469787303,"201051344000988","219011344069620",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,489651.2,489651.2,919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787340,811587.00
07/29/2016 06:15,2,0.000,ALERT,211.48,298.77,59.991,1469787303,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,503534.2,503534.2,916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787342,811588.00
07/29/2016 06:15,2,0.000,ALERT,211.70,300.27,59.996,1469787303,"201051344000458","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,500582.3,500582.3,917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787344,811589.00
07/29/2016 06:15,2,0.000,ALERT,212.38,299.67,59.991,1469787303,"201051344000853","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,499684.2,499684.2,915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787345,811590.00
07/29/2016 06:15,2,0.000,ALERT,211.93,299.67,59.996,1469787303,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,503613.9,503613.9,920,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787347,811591.00
07/29/2016 06:15,2,0.000,ALERT,211.93,299.37,59.981,1469787303,"201051344000917","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,500538.5,500538.5,921,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787349,811592.00
07/29/2016 06:15,2,0.000,ALERT,211.93,300.27,59.991,1469787303,"201051344001145","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,505725.7,505725.7,920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787351,811593.00
07/29/2016 06:15,2,0.000,ALERT,211.93,299.37,60.023,1469787303,"201051344000651","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,498499.2,498499.2,914,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787352,811594.00
07/29/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1469787303,"274151322000088","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,732178.9,732178.9,914,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787354,811595.00
07/29/2016 06:15,2,0.000,ALERT,212.38,299.37,59.991,1469787303,"274151322000068","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,625886.2,625886.2,926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787356,811596.00
07/29/2016 06:15,2,0.000,ALERT,211.25,299.37,60.002,1469787303,"201051344001135","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,494572.7,494572.7,917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787358,811597.00
07/29/2016 06:15,2,0.000,ALERT,211.70,300.27,59.959,1469787303,"201051344000594","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,504873.9,504873.9,917,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787360,811598.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.37,59.991,1469787303,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,502303.6,502303.6,919,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787361,811599.00
07/29/2016 06:15,2,0.000,ALERT,211.48,299.67,59.991,1469787303,"274151322000054","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,747510.9,747510.9,915,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787363,811600.00
07/29/2016 06:15,2,0.000,ALERT,212.16,299.67,59.996,1469787303,"201051344000867","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,492208.6,492208.6,916,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787365,811601.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.37,59.996,1469787303,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,499960.3,499960.3,921,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469787367,811602.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.97,60.007,1469787303,"201051344000900","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,508418.0,508418.0,919,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787369,811603.00
07/29/2016 06:15,2,0.000,ALERT,212.16,299.37,60.002,1469787303,"201051344000648","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,498547.8,498547.8,919,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787371,811604.00
07/29/2016 06:15,2,0.000,ALERT,211.93,300.57,59.996,1469787303,"201051344000569","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,509001.0,509001.0,917,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787373,811605.00
07/29/2016 06:15,2,0.000,ALERT,211.93,299.97,59.991,1469787303,"201051344000983","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,500963.5,500963.5,917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787375,811606.00
07/29/2016 06:15,2,0.000,ALERT,211.70,299.37,60.034,1469787303,"201051344001158","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,493895.2,493895.2,915,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787376,811607.00
07/29/2016 06:15,2,0.000,ALERT,212.38,300.27,59.986,1469787303,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,501214.4,501214.4,919,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787378,811608.00
07/29/2016 06:15,2,0.000,ALERT,211.70,298.77,59.996,1469787303,"274151322000087","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,720317.5,720317.5,922,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469787380,811609.00
07/29/2016 06:30,2,0.053,ALERT,212.38,300.27,60.034,1469788204,"201051344000645","219011344069620",29.02,14.30,0,295.46,301.47,1.6,0.0,0.000,500780.0,500780.0,919,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1469788206,811610.00
07/29/2016 06:30,2,0.018,ALERT,211.70,300.87,60.018,1469788204,"274151322000085","219011344069620",28.03,14.30,0,295.76,302.37,0.0,0.0,0.000,748177.0,748177.0,914,0,0,0,L,1151911521,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1469788208,811611.00
07/29/2016 06:30,2,0.000,ALERT,212.38,299.67,60.012,1469788204,"201051344000633","219011344069620",0.00,13.30,0,293.96,301.17,0.0,0.0,0.000,492119.0,492119.0,915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469788210,811612.00
07/29/2016 06:30,2,0.137,ALERT,211.70,299.67,60.023,1469788204,"201051344000469","219011344069620",11.95,13.30,0,294.56,301.47,1.6,0.0,0.000,494220.6,494220.6,922,0,0,0,L,1122011218,0,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469788212,811613.00
07/29/2016 06:30,2,0.062,ALERT,211.48,299.37,60.012,1469788204,"201051344000646","219011344069620",28.67,13.70,0,293.96,301.17,1.9,0.0,0.000,495780.2,495780.2,918,0,0,0,L,1122011218,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1469788213,811614.00
07/29/2016 06:30,2,0.041,ALERT,211.25,300.27,60.012,1469788204,"274151322000052","219011344069620",28.17,15.00,0,295.16,302.68,0.0,0.0,0.000,766263.2,766263.2,914,0,0,0,L,1151911521,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1469788215,811615.00
07/29/2016 06:30,2,0.090,ALERT,212.16,300.27,60.012,1469788204,"201051344000585","219011344069620",23.93,14.00,0,294.26,301.47,2.1,0.1,0.000,504390.5,504390.5,918,0,0,0,L,1122011218,0,120.88,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469788217,811616.00
07/29/2016 06:30,2,0.000,ALERT,211.93,300.27,59.970,1469788204,"201051344001230","219011344069620",0.00,13.30,0,295.16,301.77,0.0,0.0,0.000,499160.5,499160.5,922,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788219,811617.00
07/29/2016 06:30,2,0.074,ALERT,212.38,300.57,60.034,1469788204,"201051344000582","219011344069620",28.71,13.70,0,295.46,302.07,2.2,0.2,0.000,492082.1,492082.1,917,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469788221,811618.00
07/29/2016 06:30,2,0.000,ALERT,211.48,299.67,60.018,1469788204,"201051344000955","219011344069620",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,505448.1,505448.1,919,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788222,811619.00
07/29/2016 06:30,2,0.000,ALERT,211.70,300.27,60.007,1469788204,"274151322000094","219011344069620",38.39,14.30,0,295.46,368.80,0.0,0.0,0.000,625760.8,625760.8,933,0,0,0,L,1151911521,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469788224,811620.00
07/29/2016 06:30,2,0.146,ALERT,211.93,300.87,60.012,1469788204,"201051344000579","219011344069620",14.29,14.00,0,296.06,302.37,2.1,0.1,0.000,508321.5,508321.5,921,0,0,0,L,1122011218,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469788226,811621.00
07/29/2016 06:30,2,0.000,ALERT,211.70,299.97,60.012,1469788204,"201051344000890","219011344069620",0.00,14.00,0,295.16,302.68,0.0,0.0,0.000,502676.3,502676.3,916,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788228,811622.00
07/29/2016 06:30,2,0.082,ALERT,211.03,298.17,60.018,1469788204,"201051344000438","219011344069620",29.12,13.30,0,294.86,301.77,2.5,0.5,0.000,504334.8,504334.8,920,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1469788230,811623.00
07/29/2016 06:30,2,0.000,ALERT,211.93,298.77,60.012,1469788204,"201051344000417","219011344069620",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,496049.2,496049.2,916,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788232,811624.00
07/29/2016 06:30,2,0.016,ALERT,211.48,300.57,60.002,1469788204,"274151322000083","219011344069620",28.09,14.30,0,296.06,302.68,0.0,0.0,0.000,759359.2,759359.2,918,0,0,0,L,1151911521,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469788233,811625.00
07/29/2016 06:30,2,0.051,ALERT,212.16,300.57,60.012,1469788204,"274151322000076","219011344069620",16.70,14.70,0,295.46,302.68,0.9,0.0,0.000,809670.2,809670.2,913,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1469788235,811626.00
07/29/2016 06:30,2,0.117,ALERT,211.25,299.67,60.007,1469788204,"201051344000868","219011344069620",14.39,13.70,0,296.06,302.37,1.7,0.0,0.000,493130.1,493130.1,919,0,0,0,L,1122011218,0,120.42,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1469788237,811627.00
07/29/2016 06:30,2,0.041,ALERT,211.25,301.17,60.002,1469788204,"274151322000095","219011344069620",14.49,14.00,0,296.66,303.28,0.6,0.0,0.000,801439.2,801439.2,914,0,0,0,L,1151911521,0,121.78,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469788239,811628.00
07/29/2016 06:30,2,0.098,ALERT,211.48,299.67,60.012,1469788204,"201051344000988","219011344069620",16.26,14.00,0,293.06,301.47,1.6,0.0,0.000,489651.2,489651.2,921,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1469788241,811629.00
07/29/2016 06:30,2,0.109,ALERT,211.48,298.47,60.002,1469788204,"201051344001025","219011344069620",15.84,13.30,0,294.26,301.77,1.8,0.0,0.000,503534.2,503534.2,918,0,0,0,L,1122011218,0,120.88,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788242,811630.00
07/29/2016 06:30,2,0.000,ALERT,211.48,299.97,60.018,1469788204,"201051344000458","219011344069620",0.00,14.70,0,295.76,302.37,0.0,0.0,0.000,500582.3,500582.3,919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788244,811631.00
07/29/2016 06:30,2,0.062,ALERT,212.16,299.67,59.996,1469788204,"201051344000853","219011344069620",29.26,14.00,0,295.46,302.07,1.9,0.0,0.000,499684.2,499684.2,917,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469788246,811632.00
07/29/2016 06:30,2,0.053,ALERT,211.70,299.07,59.996,1469788204,"201051344000685","219011344069620",28.90,14.00,0,294.56,301.47,1.6,0.0,0.000,503613.9,503613.9,922,0,0,0,L,1122011218,0,121.78,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1469788248,811633.00
07/29/2016 06:30,2,0.000,ALERT,211.70,298.47,59.965,1469788204,"201051344000917","219011344069620",0.00,14.70,0,293.36,300.87,0.0,0.0,0.000,500538.5,500538.5,923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788250,811634.00
07/29/2016 06:30,2,0.000,ALERT,211.93,299.67,59.996,1469788204,"201051344001145","219011344069620",0.00,13.70,0,295.16,302.07,0.0,0.0,0.000,505725.7,505725.7,922,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788252,811635.00
07/29/2016 06:30,2,0.133,ALERT,211.70,298.47,59.970,1469788204,"201051344000651","219011344069620",15.62,13.00,0,294.26,300.87,2.1,0.1,0.000,498499.2,498499.2,916,0,0,0,L,1122011218,0,121.55,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469788253,811636.00
07/29/2016 06:30,2,0.037,ALERT,211.25,299.97,59.996,1469788204,"274151322000088","219011344069620",15.70,15.00,0,295.46,302.07,0.6,0.0,0.000,732178.9,732178.9,916,0,0,0,L,1151911521,0,121.78,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469788255,811637.00
07/29/2016 06:30,2,0.008,ALERT,211.93,340.55,59.991,1469788204,"274151322000068","219011344069620",39.02,15.30,0,294.86,374.21,0.0,0.0,0.000,625886.2,625886.2,928,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1469788257,811638.00
07/29/2016 06:30,2,0.125,ALERT,211.25,299.07,60.012,1469788204,"201051344001135","219011344069620",16.60,13.70,0,294.56,301.77,2.1,0.1,0.000,494572.7,494572.7,919,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1469788259,811639.00
07/29/2016 06:30,2,0.123,ALERT,211.25,300.27,59.996,1469788204,"201051344000594","219011344069620",16.68,14.00,0,295.46,302.07,2.1,0.1,0.000,504873.9,504873.9,919,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1469788261,811640.00
07/29/2016 06:30,2,0.000,ALERT,211.48,298.47,59.996,1469788204,"201051344001203","219011344069620",0.00,13.70,0,294.56,302.98,0.0,0.0,0.000,502303.6,502303.6,921,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788263,811641.00
07/29/2016 06:30,2,0.047,ALERT,211.25,300.57,59.996,1469788204,"274151322000054","219011344069620",16.68,15.00,0,295.76,302.98,0.8,0.0,0.000,747510.9,747510.9,917,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469788265,811642.00
07/29/2016 06:30,2,0.117,ALERT,211.93,299.67,59.970,1469788204,"201051344000867","219011344069620",16.24,14.30,0,295.16,302.07,1.9,0.0,0.000,492208.6,492208.6,918,0,0,0,L,1122011218,0,121.33,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469788266,811643.00
07/29/2016 06:30,2,0.000,ALERT,211.48,298.77,60.002,1469788204,"201051344001093","219011344069620",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,499960.3,499960.3,923,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788268,811644.00
07/29/2016 06:30,2,0.072,ALERT,211.48,299.97,60.034,1469788204,"201051344000900","219011344069620",15.23,13.70,0,295.16,301.47,1.1,0.0,0.000,508418.0,508418.0,921,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469788270,811645.00
07/29/2016 06:30,2,0.129,ALERT,211.93,299.37,60.039,1469788204,"201051344000648","219011344069620",16.68,13.30,0,295.16,301.77,2.2,0.2,0.000,498547.8,498547.8,921,0,0,0,L,1122011218,0,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1469788272,811646.00
07/29/2016 06:30,2,0.127,ALERT,211.70,300.87,60.007,1469788204,"201051344000569","219011344069620",16.90,14.00,0,296.06,302.37,2.2,0.2,0.000,509001.0,509001.0,919,0,0,0,L,1122011218,0,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1469788273,811647.00
07/29/2016 06:30,2,0.127,ALERT,211.70,300.27,60.007,1469788204,"201051344000983","219011344069620",16.62,14.00,0,296.06,302.37,2.1,0.1,0.000,500963.5,500963.5,919,0,0,0,L,1122011218,0,120.88,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469788275,811648.00
07/29/2016 06:30,2,0.109,ALERT,211.70,299.67,60.007,1469788204,"201051344001158","219011344069620",16.52,13.30,0,295.16,301.17,1.9,0.0,0.000,493895.2,493895.2,917,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1469788277,811649.00
07/29/2016 06:30,2,0.125,ALERT,211.93,300.27,59.996,1469788204,"201051344000576","219011344069620",15.62,13.70,0,295.76,302.07,2.0,0.0,0.000,501214.4,501214.4,921,0,0,0,L,1122011218,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1469788279,811650.00
07/29/2016 06:30,2,0.061,ALERT,211.48,299.37,60.007,1469788204,"274151322000087","219011344069620",14.21,15.30,0,294.86,301.77,0.9,0.0,0.000,720317.5,720317.5,924,0,0,0,L,1151911521,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1469788281,811651.00
07/29/2016 06:45,2,0.176,ALERT,211.48,336.94,60.039,1469789104,"201051344000645","219011344069620",25.76,15.00,0,293.36,350.17,4.7,2.6,0.000,500780.3,500780.3,921,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469789106,811652.00
07/29/2016 06:45,2,0.084,ALERT,210.80,323.41,60.002,1469789104,"274151322000085","219011344069620",26.28,14.70,0,289.15,324.32,2.3,0.3,0.000,748177.0,748177.0,916,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1469789108,811653.00
07/29/2016 06:45,2,0.166,ALERT,211.93,343.55,60.034,1469789104,"201051344000633","219011344069620",27.63,14.00,0,292.46,344.15,4.7,2.6,0.000,492119.3,492119.3,917,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1469789110,811654.00
07/29/2016 06:45,2,0.186,ACTIVE,211.48,336.64,60.012,1469789104,"201051344000469","219011344069620",27.45,14.00,0,296.36,345.66,5.2,3.1,0.000,494221.0,494221.0,924,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789110,811655.00
07/29/2016 06:45,2,0.199,ALERT,210.80,336.34,59.996,1469789104,"201051344000646","219011344069620",24.99,14.70,0,293.66,348.96,5.1,3.0,0.000,495780.5,495780.5,920,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1469789112,811656.00
07/29/2016 06:45,2,0.121,ALERT,210.57,337.24,60.028,1469789104,"274151322000052","219011344069620",25.52,15.80,0,292.76,346.56,3.1,1.1,0.000,766263.3,766263.3,916,0,0,0,L,1151911521,0,120.42,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1469789114,811657.00
07/29/2016 06:45,2,0.203,ALERT,211.25,336.64,60.018,1469789104,"201051344000585","219011344069620",24.33,15.00,0,296.36,346.26,5.0,2.9,0.000,504390.9,504390.9,920,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1469789116,811658.00
07/29/2016 06:45,2,0.189,ALERT,211.25,313.80,60.018,1469789104,"201051344001230","219011344069620",21.45,14.00,0,288.25,334.84,4.1,2.1,0.000,499160.8,499160.8,924,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469789118,811659.00
07/29/2016 06:45,2,0.188,ALERT,211.48,336.04,60.012,1469789104,"201051344000582","219011344069620",25.13,14.30,0,289.15,349.86,4.8,2.7,0.000,492082.4,492082.4,919,0,0,0,L,1122011218,0,121.33,121.10,0100,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1469789120,811660.00
07/29/2016 06:45,2,0.221,ALERT,210.57,334.84,60.012,1469789104,"201051344000955","219011344069620",24.47,14.70,0,290.35,347.16,5.5,3.4,0.004,505448.5,505448.5,921,0,0,0,L,1122011218,0,120.65,120.65,0200,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469789122,811661.00
07/29/2016 06:45,2,0.000,ALERT,210.80,298.77,60.007,1469789104,"274151322000094","219011344069620",40.91,14.70,0,292.46,390.74,0.0,0.0,0.000,625760.8,625760.8,935,0,0,0,L,1151911521,0,120.65,122.01,0002,12,0,0,0,0,0,0,204,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1469789123,811662.00
07/29/2016 06:45,2,0.232,ACTIVE,211.48,336.64,60.007,1469789104,"201051344000579","219011344069620",24.89,15.00,0,298.17,348.96,5.9,3.8,0.004,508322.0,508322.0,923,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789124,811663.00
07/29/2016 06:45,2,0.182,ALERT,211.03,335.44,60.018,1469789104,"201051344000890","219011344069620",27.23,14.70,0,296.06,345.06,5.0,2.9,0.004,502676.8,502676.8,918,0,0,0,L,1122011218,0,121.33,120.42,0200,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469789126,811664.00
07/29/2016 06:45,2,0.180,ALERT,211.25,336.04,60.012,1469789104,"201051344000438","219011344069620",27.47,14.30,0,293.96,345.36,5.0,2.9,0.000,504335.2,504335.2,922,0,0,0,L,1122011218,0,121.33,120.88,0100,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1469789128,811665.00
07/29/2016 06:45,2,0.236,ALERT,211.48,336.94,60.018,1469789104,"201051344000417","219011344069620",24.81,14.70,0,296.66,349.26,5.9,3.8,0.000,496049.7,496049.7,918,0,0,0,L,1122011218,0,121.10,120.88,0200,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469789130,811666.00
07/29/2016 06:45,2,0.096,ALERT,210.80,341.15,60.007,1469789104,"274151322000083","219011344069620",25.39,15.00,0,289.75,342.95,2.5,0.5,0.000,759359.2,759359.2,920,0,0,0,L,1151911521,0,120.88,121.33,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1469789132,811667.00
07/29/2016 06:45,2,0.102,ACTIVE,211.48,337.54,60.012,1469789104,"274151322000076","219011344069620",26.10,15.80,0,293.36,346.26,2.7,0.6,0.004,809670.2,809670.2,915,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789133,811668.00
07/29/2016 06:45,2,0.193,ACTIVE,211.25,336.64,60.018,1469789104,"201051344000868","219011344069620",24.09,14.70,0,298.17,349.56,4.7,2.6,0.004,493130.5,493130.5,921,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789134,811669.00
07/29/2016 06:45,2,0.082,ACTIVE,210.80,330.03,60.018,1469789104,"274151322000095","219011344069620",26.66,14.70,0,290.95,336.94,2.2,0.2,0.000,801439.2,801439.2,916,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789134,811670.00
07/29/2016 06:45,2,0.160,ALERT,211.25,337.54,60.028,1469789104,"201051344000988","219011344069620",25.31,15.00,0,294.86,353.47,4.2,2.1,0.000,489651.4,489651.4,923,0,0,0,L,1122011218,0,120.42,121.33,0002,12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789136,811671.00
07/29/2016 06:45,2,0.170,ACTIVE,211.03,334.84,60.023,1469789104,"201051344001025","219011344069620",26.98,14.30,0,296.96,345.96,4.7,2.6,0.004,503534.5,503534.5,920,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789137,811672.00
07/29/2016 06:45,2,0.199,ALERT,211.25,336.34,60.007,1469789104,"201051344000458","219011344069620",25.09,15.50,0,297.87,349.86,5.1,3.0,0.004,500582.7,500582.7,921,0,0,0,L,1122011218,0,120.88,121.33,0200,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469789139,811673.00
07/29/2016 06:45,2,0.178,ALERT,212.16,338.44,60.012,1469789104,"201051344000853","219011344069620",25.98,14.70,0,296.96,345.96,4.7,2.6,0.004,499684.5,499684.5,919,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1469789141,811674.00
07/29/2016 06:45,2,0.146,ALERT,211.48,336.94,59.986,1469789104,"201051344000685","219011344069620",27.04,14.70,0,291.25,346.26,4.0,2.0,0.004,503614.1,503614.1,924,0,0,0,L,1122011218,0,121.78,120.65,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1469789143,811675.00
07/29/2016 06:45,2,0.186,ALERT,211.25,322.51,60.012,1469789104,"201051344000917","219011344069620",22.50,15.00,0,287.05,335.44,4.2,2.2,0.000,500538.8,500538.8,925,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469789145,811676.00
07/29/2016 06:45,2,0.174,ALERT,211.25,324.92,60.007,1469789104,"201051344001145","219011344069620",23.08,14.00,0,289.15,336.94,4.1,2.0,0.000,505725.9,505725.9,924,0,0,0,L,1122011218,0,121.10,120.88,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1469789146,811677.00
07/29/2016 06:45,2,0.174,ACTIVE,211.25,336.64,60.007,1469789104,"201051344000651","219011344069620",27.29,13.70,0,296.36,345.66,4.8,2.8,0.004,498499.6,498499.6,918,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789147,811678.00
07/29/2016 06:45,2,0.082,ACTIVE_NO_POWER,210.35,336.64,60.007,1469789104,"274151322000088","219011344069620",23.93,15.50,0,289.15,339.65,2.0,0.0,0.000,732178.9,732178.9,918,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789148,811679.00
07/29/2016 06:45,2,0.006,ALERT,211.03,298.17,60.002,1469789104,"274151322000068","219011344069620",41.15,15.80,0,285.24,392.25,0.0,0.0,0.000,625886.2,625886.2,930,0,0,0,L,1151911521,0,121.10,121.78,0002,15,0,0,0,0,0,0,224,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1469789150,811680.00
07/29/2016 06:45,2,0.176,ACTIVE,210.80,334.54,60.007,1469789104,"201051344001135","219011344069620",27.63,14.70,0,297.26,344.76,4.9,2.8,0.009,494573.1,494573.1,921,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789151,811681.00
07/29/2016 06:45,2,0.205,ACTIVE,211.25,336.64,60.012,1469789104,"201051344000594","219011344069620",24.27,14.70,0,297.26,346.26,5.0,2.9,0.004,504874.3,504874.3,921,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789152,811682.00
07/29/2016 06:45,2,0.195,ALERT,211.25,337.84,59.996,1469789104,"201051344001203","219011344069620",23.93,14.30,0,288.85,350.17,4.8,2.7,0.000,502303.9,502303.9,923,0,0,0,L,1122011218,0,121.55,120.65,0200,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469789154,811683.00
07/29/2016 06:45,2,0.084,ACTIVE,210.80,332.13,60.034,1469789104,"274151322000054","219011344069620",26.88,15.80,0,291.55,336.94,2.3,0.3,0.000,747510.9,747510.9,919,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789155,811684.00
