ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 06:45,2,0.191,ACTIVE,211.48,336.34,59.986,1469789104,"201051344000867","219011344069620",24.57,15.00,0,296.36,348.36,4.8,2.7,0.000,492208.9,492208.9,920,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789155,811685.00
07/29/2016 06:45,2,0.191,ALERT,211.03,336.64,60.007,1469789104,"201051344001093","219011344069620",26.42,15.00,0,288.25,337.54,5.1,3.0,0.000,499960.7,499960.7,925,0,0,0,L,1122011218,0,121.10,120.65,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1469789157,811686.00
07/29/2016 06:45,2,0.141,ALERT,211.25,337.24,60.012,1469789104,"201051344000900","219011344069620",24.59,14.70,0,294.86,346.86,3.5,1.5,0.004,508418.1,508418.1,923,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789159,811687.00
07/29/2016 06:45,2,0.199,ACTIVE,211.48,336.64,60.012,1469789104,"201051344000648","219011344069620",25.94,14.00,0,297.57,349.56,5.2,3.1,0.004,498548.3,498548.3,923,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789160,811688.00
07/29/2016 06:45,2,0.195,ACTIVE,211.48,336.04,60.012,1469789104,"201051344000569","219011344069620",25.66,15.00,0,299.07,348.36,5.1,3.0,0.000,509001.4,509001.4,921,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789161,811689.00
07/29/2016 06:45,2,0.186,ACTIVE,211.25,336.34,60.007,1469789104,"201051344000983","219011344069620",26.14,15.00,0,298.47,348.96,5.0,2.9,0.004,500963.9,500963.9,921,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789162,811690.00
07/29/2016 06:45,2,0.178,ACTIVE,211.25,336.64,60.012,1469789104,"201051344001158","219011344069620",25.23,14.30,0,297.57,345.36,4.5,2.5,0.004,493895.5,493895.5,919,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789163,811691.00
07/29/2016 06:45,2,0.203,ACTIVE,211.70,337.84,59.991,1469789104,"201051344000576","219011344069620",24.65,14.70,0,294.56,349.86,5.1,3.0,0.009,501214.8,501214.8,923,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789164,811692.00
07/29/2016 06:45,2,0.104,ALERT,210.80,331.83,60.012,1469789104,"274151322000087","219011344069620",23.64,15.50,0,287.95,337.54,2.5,0.5,0.000,720317.5,720317.5,926,0,0,0,L,1151911521,0,121.10,121.55,0002,15,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469789166,811693.00
07/29/2016 07:00,2,0.232,ACTIVE,211.70,337.84,59.965,1469790003,"201051344000645","219011344069620",27.39,16.00,0,297.87,340.85,6.5,4.3,0.022,500781.1,500781.1,923,0,0,0,L,1122011218,0,121.10,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790004,811694.00
07/29/2016 07:00,2,0.148,ACTIVE,210.57,337.24,59.965,1469790003,"274151322000085","219011344069620",25.54,16.70,0,298.47,359.78,3.9,1.8,0.009,748177.2,748177.2,918,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790005,811695.00
07/29/2016 07:00,2,0.248,ACTIVE,211.93,339.04,59.970,1469790003,"201051344000633","219011344069620",27.71,15.30,0,296.36,343.55,7.0,4.8,0.018,492120.2,492120.2,919,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790006,811696.00
07/29/2016 07:00,2,0.244,ALERT,211.48,337.24,59.981,1469790003,"201051344000469","219011344069620",28.82,15.30,0,297.57,340.85,7.2,5.0,0.022,494222.1,494222.1,925,0,0,0,L,1122011218,0,120.42,121.33,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790008,811697.00
07/29/2016 07:00,2,0.240,ACTIVE,210.12,335.14,59.981,1469790003,"201051344000646","219011344069620",27.89,15.80,0,296.36,339.65,6.8,4.7,0.013,495781.5,495781.5,922,0,0,0,L,1122011218,0,121.10,120.20,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790009,811698.00
07/29/2016 07:00,2,0.176,ALERT,210.12,336.04,59.981,1469790003,"274151322000052","219011344069620",27.15,17.30,0,297.87,339.95,4.9,2.8,0.004,766263.8,766263.8,918,0,0,0,L,1151911521,0,120.20,121.33,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790011,811699.00
07/29/2016 07:00,2,0.248,ACTIVE,210.57,335.44,59.986,1469790003,"201051344000585","219011344069620",27.93,15.80,0,296.66,339.34,7.0,4.9,0.013,504391.9,504391.9,922,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790012,811700.00
07/29/2016 07:00,2,0.236,ACTIVE,210.57,334.54,59.986,1469790003,"201051344001230","219011344069620",25.62,15.30,0,297.26,350.17,6.2,4.0,0.009,499161.5,499161.5,926,0,0,0,L,1122011218,0,121.10,120.20,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790013,811701.00
07/29/2016 07:00,2,0.234,ACTIVE,210.80,335.44,59.954,1469790003,"201051344000582","219011344069620",27.53,15.30,0,297.87,339.34,6.6,4.4,0.013,492083.3,492083.3,921,0,0,0,L,1122011218,0,121.10,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790014,811702.00
07/29/2016 07:00,2,0.256,ACTIVE,210.12,334.54,59.996,1469790003,"201051344000955","219011344069620",27.99,15.80,0,296.96,339.04,7.3,5.1,0.022,505449.5,505449.5,923,0,0,0,L,1122011218,0,120.42,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790015,811703.00
07/29/2016 07:00,2,0.086,ALERT,210.35,337.24,59.986,1469790003,"274151322000094","219011344069620",29.74,15.80,0,297.26,390.44,2.6,0.6,0.009,625760.8,625760.8,937,0,0,0,L,1151911521,0,120.42,121.55,0002,12,0,0,0,0,0,0,73,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790016,811704.00
07/29/2016 07:00,2,0.273,ALERT,211.48,336.64,59.981,1469790003,"201051344000579","219011344069620",27.95,16.00,0,298.77,340.55,7.8,5.6,0.022,508323.2,508323.2,924,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790018,811705.00
07/29/2016 07:00,2,0.246,ACTIVE,210.35,333.93,59.991,1469790003,"201051344000890","219011344069620",27.85,15.80,0,297.87,338.74,6.9,4.8,0.013,502677.7,502677.7,920,0,0,0,L,1122011218,0,121.10,119.97,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790019,811706.00
07/29/2016 07:00,2,0.250,ACTIVE,210.57,335.44,59.986,1469790003,"201051344000438","219011344069620",27.71,15.30,0,297.26,339.65,7.0,4.9,0.013,504336.2,504336.2,924,0,0,0,L,1122011218,0,121.10,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790020,811707.00
07/29/2016 07:00,2,0.277,ACTIVE,210.80,335.44,59.986,1469790003,"201051344000417","219011344069620",27.65,15.80,0,296.66,339.95,7.8,5.6,0.022,496050.8,496050.8,920,0,0,0,L,1122011218,0,120.88,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790021,811708.00
07/29/2016 07:00,2,0.150,ACTIVE,210.35,336.94,59.975,1469790003,"274151322000083","219011344069620",27.02,16.30,0,298.17,342.05,4.1,2.0,0.009,759359.5,759359.5,922,0,0,0,L,1151911521,0,120.65,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790022,811709.00
07/29/2016 07:00,2,0.160,ACTIVE,211.03,337.24,59.975,1469790003,"274151322000076","219011344069620",27.39,17.30,0,313.20,352.87,4.5,2.4,0.018,809670.6,809670.6,916,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790023,811710.00
07/29/2016 07:00,2,0.246,ALERT,211.25,336.94,59.986,1469790003,"201051344000868","219011344069620",27.55,15.50,0,299.07,339.95,6.9,4.7,0.018,493131.4,493131.4,922,0,0,0,L,1122011218,0,120.65,121.33,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790024,811711.00
07/29/2016 07:00,2,0.150,ALERT,210.57,337.24,59.975,1469790003,"274151322000095","219011344069620",26.00,16.30,0,298.77,339.34,4.0,1.9,0.013,801439.4,801439.4,917,0,0,0,L,1151911521,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790026,811712.00
07/29/2016 07:00,2,0.213,ACTIVE,211.48,338.14,59.981,1469790003,"201051344000988","219011344069620",27.99,16.00,0,295.76,341.75,6.1,4.0,0.022,489652.1,489652.1,925,0,0,0,L,1122011218,0,120.42,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790027,811713.00
07/29/2016 07:00,2,0.234,ALERT,211.25,335.44,59.981,1469790003,"201051344001025","219011344069620",27.97,15.30,0,296.96,339.65,6.7,4.5,0.018,503535.4,503535.4,921,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790029,811714.00
07/29/2016 07:00,2,0.248,ACTIVE,211.48,336.64,59.981,1469790003,"201051344000458","219011344069620",28.05,16.30,0,298.17,340.55,7.0,4.9,0.022,500583.7,500583.7,923,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790030,811715.00
07/29/2016 07:00,2,0.248,ACTIVE,212.38,339.04,59.981,1469790003,"201051344000853","219011344069620",27.25,15.80,0,298.17,341.75,6.9,4.7,0.022,499685.4,499685.4,921,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790031,811716.00
07/29/2016 07:00,2,0.213,ACTIVE,211.70,337.54,59.944,1469790003,"201051344000685","219011344069620",27.83,15.50,0,297.26,339.95,6.0,3.9,0.009,503614.8,503614.8,926,0,0,0,L,1122011218,0,122.23,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790032,811717.00
07/29/2016 07:00,2,0.227,ACTIVE,211.48,337.24,59.986,1469790003,"201051344000917","219011344069620",27.08,16.30,0,296.36,339.95,6.2,4.1,0.018,500539.5,500539.5,927,0,0,0,L,1122011218,0,121.33,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790033,811718.00
07/29/2016 07:00,2,0.217,ACTIVE,211.48,336.64,59.981,1469790003,"201051344001145","219011344069620",27.06,15.30,0,297.57,341.45,6.0,3.9,0.013,505726.6,505726.6,926,0,0,0,L,1122011218,0,121.33,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790034,811719.00
07/29/2016 07:00,2,0.244,ALERT,211.70,336.94,59.991,1469790003,"201051344000651","219011344069620",27.73,15.00,0,296.96,339.65,6.9,4.7,0.018,498500.5,498500.5,919,0,0,0,L,1122011218,0,121.78,120.65,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790036,811720.00
07/29/2016 07:00,2,0.141,ALERT,210.35,337.54,59.991,1469790003,"274151322000088","219011344069620",24.21,17.30,0,297.57,339.34,3.5,1.4,0.018,732179.1,732179.1,919,0,0,0,L,1151911521,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790038,811721.00
07/29/2016 07:00,2,0.109,ALERT,211.25,339.04,60.007,1469790003,"274151322000068","219011344069620",30.02,17.50,0,296.96,395.85,3.3,1.3,0.009,625886.3,625886.3,932,0,0,0,L,1151911521,0,121.33,121.78,0002,15,0,0,0,0,0,0,43,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790040,811722.00
07/29/2016 07:00,2,0.244,ALERT,211.03,335.14,59.981,1469790003,"201051344001135","219011344069620",27.91,15.50,0,297.26,339.04,6.9,4.8,0.018,494574.1,494574.1,922,0,0,0,L,1122011218,0,121.10,120.65,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790041,811723.00
07/29/2016 07:00,2,0.240,ALERT,211.25,337.84,59.965,1469790003,"201051344000594","219011344069620",28.73,15.80,0,297.87,340.25,7.0,4.8,0.018,504875.3,504875.3,922,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790043,811724.00
07/29/2016 07:00,2,0.236,ACTIVE,211.48,336.34,59.975,1469790003,"201051344001203","219011344069620",27.49,15.30,0,296.66,340.25,6.6,4.4,0.013,502304.8,502304.8,925,0,0,0,L,1122011218,0,122.01,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790044,811725.00
07/29/2016 07:00,2,0.152,ALERT,210.57,337.84,59.981,1469790003,"274151322000054","219011344069620",25.94,17.50,0,298.17,339.95,4.0,2.0,0.018,747511.2,747511.2,920,0,0,0,L,1151911521,0,121.10,121.10,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790046,811726.00
07/29/2016 07:00,2,0.236,ALERT,211.93,337.24,59.954,1469790003,"201051344000867","219011344069620",28.05,16.00,0,297.57,339.95,6.8,4.6,0.018,492209.8,492209.8,921,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790048,811727.00
07/29/2016 07:00,2,0.258,ACTIVE,211.25,336.04,59.975,1469790003,"201051344001093","219011344069620",27.51,16.00,0,296.96,339.95,7.2,5.0,0.013,499961.7,499961.7,927,0,0,0,L,1122011218,0,121.33,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790048,811728.00
07/29/2016 07:00,2,0.195,ACTIVE,211.70,338.14,59.981,1469790003,"201051344000900","219011344069620",27.57,15.50,0,297.57,339.95,5.5,3.4,0.022,508418.7,508418.7,925,0,0,0,L,1122011218,0,120.88,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790049,811729.00
07/29/2016 07:00,2,0.254,ALERT,211.93,337.84,59.981,1469790003,"201051344000648","219011344069620",28.15,15.30,0,297.57,340.85,7.3,5.1,0.022,498549.3,498549.3,924,0,0,0,L,1122011218,0,120.42,121.78,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790051,811730.00
07/29/2016 07:00,2,0.244,ALERT,211.70,337.54,59.981,1469790003,"201051344000569","219011344069620",28.25,16.00,0,299.07,340.55,7.0,4.9,0.018,509002.3,509002.3,922,0,0,0,L,1122011218,0,120.42,121.78,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790053,811731.00
07/29/2016 07:00,2,0.248,ALERT,211.70,336.94,59.981,1469790003,"201051344000983","219011344069620",28.15,16.00,0,298.17,340.25,7.1,4.9,0.018,500964.9,500964.9,922,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790055,811732.00
07/29/2016 07:00,2,0.232,ALERT,211.70,338.14,59.981,1469790003,"201051344001158","219011344069620",27.41,15.50,0,297.57,340.55,6.5,4.3,0.018,493896.3,493896.3,920,0,0,0,L,1122011218,0,120.65,121.33,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790056,811733.00
07/29/2016 07:00,2,0.254,ALERT,211.93,338.44,59.975,1469790003,"201051344000576","219011344069620",27.63,15.50,0,298.47,341.15,7.2,5.0,0.022,501215.8,501215.8,924,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790058,811734.00
07/29/2016 07:00,2,0.162,ALERT,210.57,336.34,59.986,1469790003,"274151322000087","219011344069620",24.11,17.50,0,296.36,345.96,4.0,1.9,0.000,720317.7,720317.7,928,0,0,0,L,1151911521,0,120.88,121.33,0002,16,0,0,0,0,0,0,121,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790060,811735.00
07/29/2016 07:15,2,0.295,ACTIVE,212.16,338.44,60.039,1469790903,"201051344000645","219011344069620",27.87,17.00,0,332.13,343.25,8.4,6.2,0.040,500782.4,500782.4,924,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790904,811736.00
07/29/2016 07:15,2,0.215,ACTIVE,211.48,339.34,60.002,1469790903,"274151322000085","219011344069620",26.12,17.80,0,334.54,341.75,5.7,3.6,0.027,748177.9,748177.9,919,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790905,811737.00
07/29/2016 07:15,2,0.303,ACTIVE,212.38,339.95,60.007,1469790903,"201051344000633","219011344069620",28.09,16.30,0,331.83,345.36,8.6,6.4,0.040,492121.6,492121.6,920,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790906,811738.00
07/29/2016 07:15,2,0.305,ACTIVE,211.70,337.84,60.007,1469790903,"201051344000469","219011344069620",28.53,16.30,0,330.03,342.65,8.8,6.6,0.040,494223.5,494223.5,927,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790907,811739.00
07/29/2016 07:15,2,0.307,ACTIVE,211.25,337.24,60.002,1469790903,"201051344000646","219011344069620",27.39,17.00,0,329.13,340.85,8.5,6.3,0.035,495782.8,495782.8,923,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790908,811740.00
07/29/2016 07:15,2,0.250,ACTIVE,211.03,338.14,60.002,1469790903,"274151322000052","219011344069620",27.04,18.30,0,333.63,342.95,6.9,4.7,0.031,766264.7,766264.7,920,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790909,811741.00
07/29/2016 07:15,2,0.305,ACTIVE,211.70,336.94,60.007,1469790903,"201051344000585","219011344069620",28.71,17.30,0,329.43,342.35,8.9,6.6,0.031,504393.3,504393.3,923,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790910,811742.00
07/29/2016 07:15,2,0.277,ACTIVE,211.48,336.34,60.007,1469790903,"201051344001230","219011344069620",27.87,16.30,0,313.20,351.37,7.8,5.6,0.027,499162.7,499162.7,927,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790911,811743.00
07/29/2016 07:15,2,0.293,ACTIVE,212.16,337.84,60.018,1469790903,"201051344000582","219011344069620",27.55,16.00,0,330.03,340.85,8.2,6.0,0.035,492084.6,492084.6,922,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790912,811744.00
07/29/2016 07:15,2,0.320,ACTIVE,211.03,336.64,60.002,1469790903,"201051344000955","219011344069620",27.61,16.70,0,327.62,340.55,9.0,6.8,0.035,505451.0,505451.0,924,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790913,811745.00
07/29/2016 07:15,2,0.137,ACTIVE,211.25,337.84,59.996,1469790903,"274151322000094","219011344069620",30.91,17.30,0,327.32,346.86,4.3,2.2,0.013,625761.1,625761.1,939,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790913,811746.00
07/29/2016 07:15,2,0.320,ACTIVE,211.70,337.24,60.002,1469790903,"201051344000579","219011344069620",28.92,17.50,0,331.83,342.35,9.4,7.1,0.040,508324.8,508324.8,926,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790914,811747.00
07/29/2016 07:15,2,0.291,ACTIVE,211.25,336.04,60.002,1469790903,"201051344000890","219011344069620",29.02,17.00,0,327.02,343.25,8.6,6.4,0.031,502679.1,502679.1,921,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790915,811748.00
07/29/2016 07:15,2,0.295,ACTIVE,211.70,337.24,59.991,1469790903,"201051344000438","219011344069620",28.86,16.30,0,330.33,341.15,8.6,6.4,0.031,504337.6,504337.6,925,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790916,811749.00
07/29/2016 07:15,2,0.332,ACTIVE,211.70,336.94,60.002,1469790903,"201051344000417","219011344069620",27.67,17.00,0,329.43,341.45,9.3,7.1,0.031,496052.4,496052.4,921,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790917,811750.00
07/29/2016 07:15,2,0.223,ACTIVE,211.25,339.65,59.991,1469790903,"274151322000083","219011344069620",27.10,17.30,0,334.24,342.35,6.2,4.0,0.027,759360.2,759360.2,923,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790918,811751.00
07/29/2016 07:15,2,0.236,ACTIVE,212.16,338.44,60.007,1469790903,"274151322000076","219011344069620",27.59,18.30,0,335.14,342.35,6.6,4.5,0.031,809671.4,809671.4,917,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790919,811752.00
07/29/2016 07:15,2,0.309,ACTIVE,211.93,338.74,59.996,1469790903,"201051344000868","219011344069620",27.75,16.30,0,331.83,343.25,8.7,6.5,0.035,493132.8,493132.8,924,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790920,811753.00
07/29/2016 07:15,2,0.213,ACTIVE,211.48,339.04,60.018,1469790903,"274151322000095","219011344069620",27.53,17.50,0,334.24,342.05,6.0,3.8,0.031,801440.2,801440.2,919,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790921,811754.00
07/29/2016 07:15,2,0.285,ACTIVE,211.93,339.65,60.007,1469790903,"201051344000988","219011344069620",27.41,17.00,0,330.63,345.06,7.9,5.7,0.040,489653.3,489653.3,926,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790922,811755.00
07/29/2016 07:15,2,0.283,ACTIVE,211.70,336.64,60.002,1469790903,"201051344001025","219011344069620",28.75,16.30,0,330.63,341.45,8.3,6.1,0.031,503536.7,503536.7,923,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790923,811756.00
07/29/2016 07:15,2,0.312,ACTIVE,211.93,337.54,60.007,1469790903,"201051344000458","219011344069620",27.87,17.50,0,331.83,342.65,8.9,6.6,0.044,500585.1,500585.1,924,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790924,811757.00
07/29/2016 07:15,2,0.301,ACTIVE,212.38,339.65,60.007,1469790903,"201051344000853","219011344069620",28.37,16.70,0,334.24,343.55,8.7,6.5,0.040,499686.8,499686.8,922,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790924,811758.00
07/29/2016 07:15,2,0.271,ACTIVE,212.16,338.44,60.007,1469790903,"201051344000685","219011344069620",27.51,16.70,0,320.11,350.47,7.6,5.4,0.031,503616.0,503616.0,927,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790925,811759.00
07/29/2016 07:15,2,0.271,ACTIVE,211.93,337.84,60.007,1469790903,"201051344000917","219011344069620",28.41,17.30,0,321.91,349.56,7.9,5.7,0.031,500540.7,500540.7,928,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790926,811760.00
07/29/2016 07:15,2,0.271,ACTIVE,211.93,337.84,60.002,1469790903,"201051344001145","219011344069620",27.47,16.30,0,325.52,348.66,7.6,5.4,0.031,505727.8,505727.8,927,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790927,811761.00
07/29/2016 07:15,2,0.299,ACTIVE,211.93,337.54,60.007,1469790903,"201051344000651","219011344069620",27.75,15.80,0,331.53,342.65,8.4,6.2,0.035,498501.9,498501.9,921,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790928,811762.00
07/29/2016 07:15,2,0.207,ACTIVE,210.80,337.54,60.012,1469790903,"274151322000088","219011344069620",25.03,18.30,0,333.33,341.75,5.3,3.2,0.022,732179.7,732179.7,921,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790929,811763.00
07/29/2016 07:15,2,0.158,ACTIVE,211.70,341.75,60.002,1469790903,"274151322000068","219011344069620",31.55,19.00,0,335.44,344.76,5.1,3.0,0.022,625886.8,625886.8,934,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790930,811764.00
07/29/2016 07:15,2,0.311,ACTIVE,211.48,336.04,60.034,1469790903,"201051344001135","219011344069620",27.61,16.30,0,330.33,340.85,8.7,6.5,0.040,494575.5,494575.5,924,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790931,811765.00
07/29/2016 07:15,2,0.303,ACTIVE,211.70,338.74,60.007,1469790903,"201051344000594","219011344069620",28.75,17.00,0,330.63,342.35,8.8,6.6,0.040,504876.7,504876.7,924,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790932,811766.00
07/29/2016 07:15,2,0.293,ACTIVE,211.93,336.94,60.002,1469790903,"201051344001203","219011344069620",27.51,16.30,0,331.53,342.65,8.2,6.0,0.031,502306.0,502306.0,926,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790933,811767.00
07/29/2016 07:15,2,0.217,ACTIVE,211.25,338.74,60.002,1469790903,"274151322000054","219011344069620",26.60,18.70,0,333.63,341.75,5.9,3.7,0.027,747511.9,747511.9,922,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790933,811768.00
07/29/2016 07:15,2,0.305,ACTIVE,212.16,337.84,60.012,1469790903,"201051344000867","219011344069620",28.05,17.00,0,332.13,342.95,8.7,6.5,0.031,492211.2,492211.2,923,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790934,811769.00
07/29/2016 07:15,2,0.303,ACTIVE,211.70,337.24,60.007,1469790903,"201051344001093","219011344069620",28.45,17.30,0,322.81,347.76,8.7,6.5,0.031,499963.1,499963.1,928,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790935,811770.00
07/29/2016 07:15,2,0.264,ACTIVE,211.70,338.74,59.991,1469790903,"201051344000900","219011344069620",27.10,16.30,0,331.23,342.95,7.3,5.1,0.035,508419.8,508419.8,926,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790936,811771.00
07/29/2016 07:15,2,0.318,ACTIVE,212.16,338.44,60.018,1469790903,"201051344000648","219011344069620",27.79,16.00,0,332.43,343.55,9.0,6.8,0.035,498550.7,498550.7,926,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790937,811772.00
07/29/2016 07:15,2,0.314,ACTIVE,211.93,338.14,60.012,1469790903,"201051344000569","219011344069620",27.67,17.00,0,332.13,342.95,8.8,6.6,0.040,509003.7,509003.7,924,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790938,811773.00
07/29/2016 07:15,2,0.303,ACTIVE,211.93,338.74,60.007,1469790903,"201051344000983","219011344069620",28.69,17.00,0,331.83,342.35,8.8,6.6,0.040,500966.3,500966.3,924,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790939,811774.00
07/29/2016 07:15,2,0.295,ACTIVE,211.93,338.14,60.007,1469790903,"201051344001158","219011344069620",27.35,16.30,0,330.93,344.15,8.2,6.0,0.040,493897.6,493897.6,922,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790940,811775.00
07/29/2016 07:15,2,0.311,ACTIVE,212.38,339.65,60.007,1469790903,"201051344000576","219011344069620",27.83,16.30,0,332.43,343.25,8.8,6.6,0.035,501217.2,501217.2,926,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790941,811776.00
07/29/2016 07:15,2,0.221,ACTIVE,211.70,339.34,60.023,1469790903,"274151322000087","219011344069620",25.56,19.30,0,314.70,362.19,5.7,3.6,0.022,720318.4,720318.4,930,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469790942,811777.00
07/29/2016 07:30,2,0.367,ACTIVE,212.38,339.34,60.012,1469791804,"201051344000645","219011344069620",28.19,17.50,0,332.73,344.15,10.5,8.2,0.057,500784.1,500784.1,925,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791805,811778.00
07/29/2016 07:30,2,0.275,ACTIVE,211.25,338.74,59.970,1469791804,"274151322000085","219011344069620",27.10,18.70,0,335.14,345.36,7.5,5.4,0.040,748179.0,748179.0,920,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791806,811779.00
07/29/2016 07:30,2,0.381,ACTIVE,212.38,340.55,59.970,1469791804,"201051344000633","219011344069620",28.55,17.30,0,332.13,345.66,11.1,8.7,0.057,492123.5,492123.5,921,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791807,811780.00
07/29/2016 07:30,2,0.379,ACTIVE,212.16,338.74,59.970,1469791804,"201051344000469","219011344069620",28.69,17.50,0,331.53,343.55,11.1,8.7,0.057,494225.4,494225.4,928,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791808,811781.00
07/29/2016 07:30,2,0.359,ACTIVE,211.25,336.94,59.928,1469791804,"201051344000646","219011344069620",27.75,18.00,0,330.33,342.35,10.2,7.9,0.044,495784.6,495784.6,924,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791809,811782.00
07/29/2016 07:30,2,0.312,ACTIVE,211.03,339.65,59.970,1469791804,"274151322000052","219011344069620",27.53,19.50,0,334.24,344.76,8.7,6.5,0.040,766266.1,766266.1,921,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791810,811783.00
07/29/2016 07:30,2,0.375,ACTIVE,211.70,338.14,59.975,1469791804,"201051344000585","219011344069620",27.81,18.30,0,331.53,342.65,10.6,8.3,0.049,504395.1,504395.1,924,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791811,811784.00
07/29/2016 07:30,2,0.354,ACTIVE,211.48,336.64,60.018,1469791804,"201051344001230","219011344069620",27.57,17.50,0,329.73,340.85,9.9,7.7,0.044,499164.3,499164.3,928,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791812,811785.00
07/29/2016 07:30,2,0.352,ACTIVE,212.16,338.14,59.938,1469791804,"201051344000582","219011344069620",27.85,17.30,0,331.53,342.05,10.0,7.7,0.049,492086.3,492086.3,923,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791812,811786.00
07/29/2016 07:30,2,0.400,ACTIVE,211.25,337.24,59.954,1469791804,"201051344000955","219011344069620",27.91,17.50,0,329.73,341.45,11.3,9.0,0.057,505452.9,505452.9,925,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791814,811787.00
07/29/2016 07:30,2,0.174,ACTIVE,211.25,376.92,59.975,1469791804,"274151322000094","219011344069620",35.31,18.70,0,335.74,379.32,6.3,4.1,0.031,625761.9,625761.9,940,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791814,811788.00
07/29/2016 07:30,2,0.393,ACTIVE,211.93,338.44,59.965,1469791804,"201051344000579","219011344069620",28.98,18.70,0,332.73,344.15,11.6,9.3,0.053,508326.8,508326.8,927,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791815,811789.00
07/29/2016 07:30,2,0.381,ACTIVE,211.48,336.64,59.986,1469791804,"201051344000890","219011344069620",27.77,17.80,0,330.63,341.75,10.8,8.5,0.049,502680.9,502680.9,922,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791816,811790.00
07/29/2016 07:30,2,0.373,ACTIVE,211.70,337.84,59.970,1469791804,"201051344000438","219011344069620",28.15,17.50,0,331.53,342.35,10.7,8.4,0.049,504339.4,504339.4,926,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791817,811791.00
07/29/2016 07:30,2,0.396,ACTIVE,211.70,337.54,59.954,1469791804,"201051344000417","219011344069620",27.73,17.80,0,331.53,342.05,11.2,8.9,0.049,496054.4,496054.4,922,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791818,811792.00
07/29/2016 07:30,2,0.283,ACTIVE,211.25,339.34,59.981,1469791804,"274151322000083","219011344069620",27.35,18.30,0,334.54,345.66,7.8,5.6,0.040,759361.4,759361.4,924,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791819,811793.00
07/29/2016 07:30,2,0.301,ACTIVE,211.70,339.65,59.975,1469791804,"274151322000076","219011344069620",28.21,19.50,0,335.44,343.55,8.6,6.3,0.044,809672.7,809672.7,918,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791820,811794.00
07/29/2016 07:30,2,0.387,ACTIVE,211.93,339.04,59.981,1469791804,"201051344000868","219011344069620",28.23,17.30,0,332.43,343.85,11.1,8.8,0.053,493134.6,493134.6,925,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791821,811795.00
07/29/2016 07:30,2,0.285,ACTIVE,211.03,339.04,59.970,1469791804,"274151322000095","219011344069620",27.23,18.30,0,334.84,344.15,7.9,5.7,0.044,801441.3,801441.3,920,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791822,811796.00
07/29/2016 07:30,2,0.357,ACTIVE,211.93,340.25,59.975,1469791804,"201051344000988","219011344069620",27.97,18.00,0,331.83,346.26,10.1,7.9,0.062,489655.0,489655.0,927,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791823,811797.00
07/29/2016 07:30,2,0.357,ACTIVE,211.48,336.94,59.970,1469791804,"201051344001025","219011344069620",27.87,17.50,0,331.53,342.65,10.2,7.9,0.053,503538.4,503538.4,924,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791824,811798.00
07/29/2016 07:30,2,0.371,ACTIVE,211.70,338.14,59.965,1469791804,"201051344000458","219011344069620",27.99,18.70,0,333.03,343.55,10.6,8.3,0.053,500586.9,500586.9,925,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791825,811799.00
07/29/2016 07:30,2,0.371,ACTIVE,212.38,340.55,59.965,1469791804,"201051344000853","219011344069620",27.49,17.80,0,333.93,345.36,10.3,8.1,0.062,499688.6,499688.6,923,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791826,811800.00
07/29/2016 07:30,2,0.338,ACTIVE,211.93,338.14,59.970,1469791804,"201051344000685","219011344069620",27.59,17.80,0,331.53,343.25,9.4,7.2,0.053,503617.5,503617.5,928,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791827,811801.00
07/29/2016 07:30,2,0.338,ACTIVE,211.70,337.84,59.959,1469791804,"201051344000917","219011344069620",27.39,18.30,0,330.93,343.25,9.4,7.2,0.044,500542.3,500542.3,929,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791828,811802.00
07/29/2016 07:30,2,0.332,ACTIVE,211.70,338.14,59.975,1469791804,"201051344001145","219011344069620",27.67,17.30,0,331.83,342.95,9.3,7.1,0.049,505729.3,505729.3,928,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791829,811803.00
07/29/2016 07:30,2,0.365,ACTIVE,211.70,338.14,59.970,1469791804,"201051344000651","219011344069620",27.81,17.00,0,331.53,342.65,10.3,8.0,0.049,498503.6,498503.6,922,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791829,811804.00
07/29/2016 07:30,2,0.273,ACTIVE,210.80,339.04,59.996,1469791804,"274151322000088","219011344069620",26.02,19.30,0,333.93,345.36,7.2,5.1,0.040,732180.7,732180.7,922,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791830,811805.00
07/29/2016 07:30,2,0.193,ACTIVE,211.70,389.54,59.965,1469791804,"274151322000068","219011344069620",36.66,20.70,0,337.24,391.94,7.2,5.1,0.031,625887.8,625887.8,935,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791831,811806.00
07/29/2016 07:30,2,0.359,ACTIVE,211.48,336.04,59.959,1469791804,"201051344001135","219011344069620",28.92,17.50,0,330.93,341.75,10.5,8.2,0.049,494577.3,494577.3,925,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791832,811807.00
07/29/2016 07:30,2,0.367,ACTIVE,211.70,338.44,59.970,1469791804,"201051344000594","219011344069620",29.24,17.80,0,331.83,344.15,10.9,8.6,0.057,504878.5,504878.5,925,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791833,811808.00
07/29/2016 07:30,2,0.377,ACTIVE,211.70,336.94,59.970,1469791804,"201051344001203","219011344069620",27.41,17.30,0,331.53,343.85,10.5,8.2,0.053,502307.8,502307.8,927,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791834,811809.00
07/29/2016 07:30,2,0.279,ACTIVE,211.25,338.74,59.970,1469791804,"274151322000054","219011344069620",27.21,19.80,0,334.24,345.66,7.8,5.6,0.040,747513.0,747513.0,923,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791835,811810.00
07/29/2016 07:30,2,0.389,ACTIVE,211.93,338.14,59.970,1469791804,"201051344000867","219011344069620",28.11,18.00,0,332.43,343.85,11.1,8.8,0.057,492213.0,492213.0,924,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791836,811811.00
07/29/2016 07:30,2,0.396,ACTIVE,211.48,336.94,59.970,1469791804,"201051344001093","219011344069620",28.92,18.00,0,331.23,342.05,11.7,9.3,0.049,499965.0,499965.0,929,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791837,811812.00
07/29/2016 07:30,2,0.340,ACTIVE,211.93,339.04,59.975,1469791804,"201051344000900","219011344069620",27.91,17.30,0,332.13,343.85,9.6,7.4,0.057,508421.3,508421.3,927,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791838,811813.00
07/29/2016 07:30,2,0.387,ACTIVE,212.16,338.44,59.970,1469791804,"201051344000648","219011344069620",27.93,17.00,0,333.33,344.76,11.0,8.7,0.057,498552.6,498552.6,927,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791839,811814.00
07/29/2016 07:30,2,0.379,ACTIVE,211.93,338.74,59.970,1469791804,"201051344000569","219011344069620",28.05,18.00,0,333.03,343.85,10.8,8.5,0.062,509005.6,509005.6,925,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791840,811815.00
07/29/2016 07:30,2,0.371,ACTIVE,211.93,338.44,59.970,1469791804,"201051344000983","219011344069620",28.49,18.00,0,331.83,344.76,10.7,8.4,0.062,500968.1,500968.1,925,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791841,811816.00
07/29/2016 07:30,2,0.367,ACTIVE,211.93,338.44,59.944,1469791804,"201051344001158","219011344069620",28.07,17.80,0,331.53,345.06,10.5,8.2,0.062,493899.3,493899.3,923,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791842,811817.00
07/29/2016 07:30,2,0.381,ACTIVE,212.38,339.95,59.970,1469791804,"201051344000576","219011344069620",28.29,17.30,0,333.63,345.06,11.0,8.7,0.053,501219.1,501219.1,927,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791843,811818.00
07/29/2016 07:30,2,0.287,ACTIVE,211.03,338.14,59.965,1469791804,"274151322000087","219011344069620",26.08,20.70,0,334.54,344.76,7.6,5.4,0.031,720319.5,720319.5,931,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469791844,811819.00
07/29/2016 07:45,2,0.537,ACTIVE,212.61,340.85,60.028,1469792704,"201051344000645","219011344069620",28.78,18.70,0,333.03,347.76,15.7,13.2,0.106,500786.7,500786.7,926,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792705,811820.00
07/29/2016 07:45,2,0.436,ACTIVE,211.48,340.85,59.996,1469792704,"274151322000085","219011344069620",27.87,19.80,0,334.84,345.06,12.3,9.9,0.066,748180.8,748180.8,921,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792706,811821.00
07/29/2016 07:45,2,0.559,ACTIVE,212.61,342.95,59.996,1469792704,"201051344000633","219011344069620",28.96,18.30,0,332.13,348.96,16.4,14.0,0.115,492126.2,492126.2,922,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792707,811822.00
07/29/2016 07:45,2,0.584,ACTIVE,212.38,341.15,59.996,1469792704,"201051344000469","219011344069620",28.69,18.70,0,330.63,347.76,17.0,14.5,0.119,494228.2,494228.2,929,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792708,811823.00
07/29/2016 07:45,2,0.494,ACTIVE,211.48,339.04,59.996,1469792704,"201051344000646","219011344069620",26.54,19.30,0,330.03,344.76,13.3,10.9,0.080,495787.0,495787.0,925,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792709,811824.00
07/29/2016 07:45,2,0.471,ACTIVE,211.03,339.65,59.981,1469792704,"274151322000052","219011344069620",28.69,20.70,0,333.93,345.36,13.7,11.3,0.084,766268.2,766268.2,922,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792710,811825.00
07/29/2016 07:45,2,0.502,ACTIVE,212.16,340.25,59.996,1469792704,"201051344000585","219011344069620",28.82,19.50,0,330.93,345.36,14.7,12.2,0.088,504397.6,504397.6,925,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792711,811826.00
07/29/2016 07:45,2,0.545,ACTIVE,211.70,338.74,59.949,1469792704,"201051344001230","219011344069620",28.77,19.30,0,330.33,345.06,15.9,13.4,0.102,499166.9,499166.9,929,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792712,811827.00
07/29/2016 07:45,2,0.523,ACTIVE,212.38,340.25,59.959,1469792704,"201051344000582","219011344069620",28.45,18.30,0,331.53,345.96,15.1,12.6,0.097,492088.7,492088.7,924,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792712,811828.00
07/29/2016 07:45,2,0.602,ACTIVE,211.48,339.65,60.028,1469792704,"201051344000955","219011344069620",28.94,19.00,0,329.73,346.26,17.7,15.2,0.124,505455.9,505455.9,926,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792713,811829.00
