ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 07:45,2,0.275,ACTIVE,211.25,414.19,59.986,1469792704,"274151322000094","219011344069620",39.06,20.70,0,336.34,424.11,10.9,8.6,0.066,625763.4,625763.4,941,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792714,811830.00
07/29/2016 07:45,2,0.588,ACTIVE,212.16,340.85,59.981,1469792704,"201051344000579","219011344069620",29.08,20.00,0,332.73,347.46,17.4,14.8,0.110,508329.7,508329.7,928,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792715,811831.00
07/29/2016 07:45,2,0.576,ACTIVE,211.70,339.65,59.981,1469792704,"201051344000890","219011344069620",28.55,19.00,0,330.33,346.26,16.7,14.2,0.110,502683.7,502683.7,923,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792716,811832.00
07/29/2016 07:45,2,0.559,ACTIVE,211.93,340.25,59.986,1469792704,"201051344000438","219011344069620",29.32,18.70,0,332.13,346.86,16.6,14.1,0.110,504342.1,504342.1,927,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792717,811833.00
07/29/2016 07:45,2,0.570,ACTIVE,211.93,339.95,59.981,1469792704,"201051344000417","219011344069620",28.88,19.00,0,331.53,346.26,16.7,14.2,0.102,496057.1,496057.1,923,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792718,811834.00
07/29/2016 07:45,2,0.385,ACTIVE,211.25,339.34,59.981,1469792704,"274151322000083","219011344069620",28.98,19.50,0,334.84,344.45,11.3,9.0,0.071,759363.2,759363.2,925,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792719,811835.00
07/29/2016 07:45,2,0.475,ACTIVE,212.16,342.95,59.991,1469792704,"274151322000076","219011344069620",29.46,20.70,0,335.74,345.96,14.2,11.8,0.084,809674.9,809674.9,919,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792720,811836.00
07/29/2016 07:45,2,0.576,ACTIVE,211.93,340.25,59.986,1469792704,"201051344000868","219011344069620",28.80,18.30,0,332.13,347.76,16.9,14.3,0.110,493137.4,493137.4,926,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792721,811837.00
07/29/2016 07:45,2,0.404,ACTIVE,211.48,338.44,59.991,1469792704,"274151322000095","219011344069620",29.56,19.50,0,334.84,344.15,12.1,9.7,0.062,801443.2,801443.2,921,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792722,811838.00
07/29/2016 07:45,2,0.545,ACTIVE,211.93,342.05,59.981,1469792704,"201051344000988","219011344069620",29.14,19.50,0,331.53,349.26,16.1,13.6,0.110,489657.5,489657.5,928,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792723,811839.00
07/29/2016 07:45,2,0.533,ACTIVE,211.70,338.74,59.981,1469792704,"201051344001025","219011344069620",28.29,18.70,0,330.93,345.96,15.3,12.8,0.102,503540.9,503540.9,925,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792723,811840.00
07/29/2016 07:45,2,0.535,ACTIVE,211.93,339.95,59.981,1469792704,"201051344000458","219011344069620",28.84,19.80,0,331.53,346.26,15.7,13.2,0.102,500589.5,500589.5,926,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792724,811841.00
07/29/2016 07:45,2,0.539,ACTIVE,212.61,342.35,59.965,1469792704,"201051344000853","219011344069620",28.03,19.00,0,333.63,348.66,15.3,12.9,0.097,499691.2,499691.2,924,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792725,811842.00
07/29/2016 07:45,2,0.512,ACTIVE,212.16,340.85,59.991,1469792704,"201051344000685","219011344069620",28.75,19.00,0,331.53,346.86,14.9,12.5,0.102,503619.9,503619.9,929,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792726,811843.00
07/29/2016 07:45,2,0.477,ACTIVE,211.93,340.25,59.986,1469792704,"201051344000917","219011344069620",29.48,19.50,0,330.33,345.66,14.3,11.8,0.088,500544.6,500544.6,930,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792727,811844.00
07/29/2016 07:45,2,0.494,ACTIVE,211.93,339.65,59.991,1469792704,"201051344001145","219011344069620",28.65,18.70,0,331.83,345.96,14.4,11.9,0.088,505731.6,505731.6,929,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792728,811845.00
07/29/2016 07:45,2,0.543,ACTIVE,212.16,340.55,60.018,1469792704,"201051344000651","219011344069620",28.27,18.00,0,331.83,346.56,15.6,13.1,0.097,498506.2,498506.2,923,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792729,811846.00
07/29/2016 07:45,2,0.434,ACTIVE,211.03,341.15,59.981,1469792704,"274151322000088","219011344069620",27.77,20.00,0,334.24,344.45,12.2,9.8,0.075,732182.4,732182.4,923,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792730,811847.00
07/29/2016 07:45,2,0.230,ACTIVE,212.16,436.13,59.996,1469792704,"274151322000068","219011344069620",41.33,22.50,0,336.64,438.23,9.7,7.4,0.044,625889.4,625889.4,936,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792731,811848.00
07/29/2016 07:45,2,0.549,ACTIVE,211.70,338.74,59.986,1469792704,"201051344001135","219011344069620",28.90,18.70,0,330.63,345.36,16.1,13.6,0.102,494579.9,494579.9,926,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792732,811849.00
07/29/2016 07:45,2,0.568,ACTIVE,211.70,340.25,59.949,1469792704,"201051344000594","219011344069620",29.02,19.00,0,331.23,347.16,16.7,14.2,0.106,504881.3,504881.3,926,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792732,811850.00
07/29/2016 07:45,2,0.572,ACTIVE,211.93,337.54,59.975,1469792704,"201051344001203","219011344069620",28.35,18.70,0,331.23,347.76,16.5,14.0,0.106,502310.5,502310.5,928,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792733,811851.00
07/29/2016 07:45,2,0.439,ACTIVE,211.03,340.85,59.981,1469792704,"274151322000054","219011344069620",27.83,21.00,0,334.24,345.06,12.4,10.1,0.075,747514.9,747514.9,924,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792734,811852.00
07/29/2016 07:45,2,0.574,ACTIVE,212.38,339.95,59.991,1469792704,"201051344000867","219011344069620",28.77,19.00,0,331.83,347.16,16.8,14.3,0.110,492215.8,492215.8,925,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792735,811853.00
07/29/2016 07:45,2,0.625,ACTIVE,211.93,340.55,59.986,1469792704,"201051344001093","219011344069620",29.08,19.30,0,330.63,348.06,18.4,15.9,0.124,499968.0,499968.0,930,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792736,811854.00
07/29/2016 07:45,2,0.525,ACTIVE,211.93,340.55,60.028,1469792704,"201051344000900","219011344069620",28.82,18.00,0,331.23,347.46,15.3,12.9,0.102,508423.7,508423.7,928,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792737,811855.00
07/29/2016 07:45,2,0.564,ACTIVE,212.61,340.85,59.991,1469792704,"201051344000648","219011344069620",28.53,17.80,0,332.73,347.76,16.3,13.8,0.106,498555.3,498555.3,928,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792738,811856.00
07/29/2016 07:45,2,0.549,ACTIVE,212.16,340.55,60.023,1469792704,"201051344000569","219011344069620",28.77,19.30,0,332.73,347.16,16.1,13.6,0.106,509008.3,509008.3,926,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792739,811857.00
07/29/2016 07:45,2,0.531,ACTIVE,211.93,339.04,59.981,1469792704,"201051344000983","219011344069620",29.44,19.30,0,331.53,346.86,15.9,13.4,0.102,500970.8,500970.8,926,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792740,811858.00
07/29/2016 07:45,2,0.549,ACTIVE,212.16,340.85,60.012,1469792704,"201051344001158","219011344069620",28.96,19.00,0,332.73,347.46,16.1,13.6,0.110,493902.0,493902.0,924,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792741,811859.00
07/29/2016 07:45,2,0.561,ACTIVE,212.61,341.75,59.991,1469792704,"201051344000576","219011344069620",28.61,18.30,0,333.03,347.76,16.2,13.8,0.110,501221.8,501221.8,928,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792742,811860.00
07/29/2016 07:45,2,0.434,ACTIVE,211.25,340.25,59.986,1469792704,"274151322000087","219011344069620",27.81,22.00,0,334.54,345.06,12.2,9.9,0.062,720321.4,720321.4,932,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469792743,811861.00
07/29/2016 08:00,2,0.867,ACTIVE,213.74,345.36,59.954,1469793603,"201051344000645","219011344069620",29.24,20.00,0,333.63,355.88,25.7,22.9,0.194,500791.1,500791.1,927,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793604,811862.00
07/29/2016 08:00,2,0.713,ACTIVE,212.38,340.85,59.938,1469793603,"274151322000085","219011344069620",28.59,21.00,0,333.33,350.47,20.7,18.1,0.133,748184.2,748184.2,922,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793605,811863.00
07/29/2016 08:00,2,0.889,ACTIVE,213.74,346.56,59.954,1469793603,"201051344000633","219011344069620",29.52,19.80,0,332.73,357.08,26.6,23.7,0.212,492130.8,492130.8,923,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793606,811864.00
07/29/2016 08:00,2,0.941,ACTIVE,213.51,345.36,59.933,1469793603,"201051344000469","219011344069620",28.53,20.00,0,331.83,356.18,27.2,24.3,0.217,494232.9,494232.9,930,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793607,811865.00
07/29/2016 08:00,2,0.828,ACTIVE,212.16,343.85,59.912,1469793603,"201051344000646","219011344069620",29.68,20.30,0,331.53,354.07,24.9,22.1,0.190,495791.1,495791.1,926,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793608,811866.00
07/29/2016 08:00,2,0.766,ACTIVE,211.93,346.86,59.949,1469793603,"274151322000052","219011344069620",29.02,21.80,0,333.93,351.37,22.6,19.9,0.141,766272.0,766272.0,923,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793609,811867.00
07/29/2016 08:00,2,0.795,ACTIVE,213.06,344.45,59.965,1469793603,"201051344000585","219011344069620",29.30,21.00,0,331.83,353.17,23.6,20.9,0.172,504401.6,504401.6,926,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793610,811868.00
07/29/2016 08:00,2,0.887,ACTIVE,212.38,343.25,59.954,1469793603,"201051344001230","219011344069620",29.00,21.00,0,330.63,353.77,26.1,23.3,0.186,499171.4,499171.4,930,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793611,811869.00
07/29/2016 08:00,2,0.834,ACTIVE,213.06,344.45,60.002,1469793603,"201051344000582","219011344069620",28.88,19.50,0,333.03,354.37,24.4,21.6,0.181,492092.9,492092.9,925,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793612,811870.00
07/29/2016 08:00,2,0.955,ACTIVE,212.16,343.85,59.912,1469793603,"201051344000955","219011344069620",29.18,20.30,0,330.63,354.97,28.2,25.3,0.217,505460.8,505460.8,927,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793613,811871.00
07/29/2016 08:00,2,0.484,ACTIVE,212.16,411.48,59.965,1469793603,"274151322000094","219011344069620",38.53,22.00,0,336.94,425.31,19.0,16.4,0.119,625766.4,625766.4,942,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793613,811872.00
07/29/2016 08:00,2,0.924,ACTIVE,213.29,345.06,59.944,1469793603,"201051344000579","219011344069620",29.34,21.00,0,332.43,355.88,27.4,24.6,0.203,508334.5,508334.5,929,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793614,811873.00
07/29/2016 08:00,2,0.912,ACTIVE,212.38,343.85,59.954,1469793603,"201051344000890","219011344069620",29.40,20.30,0,330.63,355.28,27.2,24.4,0.199,502688.4,502688.4,924,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793615,811874.00
07/29/2016 08:00,2,0.889,ACTIVE,212.83,345.06,59.954,1469793603,"201051344000438","219011344069620",29.68,20.00,0,332.13,355.88,26.8,23.9,0.203,504346.8,504346.8,928,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793616,811875.00
07/29/2016 08:00,2,0.895,ACTIVE,212.61,344.76,59.965,1469793603,"201051344000417","219011344069620",29.02,20.30,0,331.53,354.67,26.3,23.5,0.199,496061.7,496061.7,924,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793617,811876.00
07/29/2016 08:00,2,0.684,ACTIVE,212.16,342.05,59.949,1469793603,"274151322000083","219011344069620",28.77,20.70,0,335.14,349.86,19.9,17.3,0.137,759366.5,759366.5,926,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793618,811877.00
07/29/2016 08:00,2,0.801,ACTIVE,212.83,347.16,59.938,1469793603,"274151322000076","219011344069620",29.98,21.80,0,334.54,352.57,24.3,21.6,0.155,809678.9,809678.9,920,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793619,811878.00
07/29/2016 08:00,2,0.920,ACTIVE,213.06,344.45,59.949,1469793603,"201051344000868","219011344069620",29.10,19.50,0,332.43,355.58,27.1,24.3,0.203,493142.1,493142.1,927,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793620,811879.00
07/29/2016 08:00,2,0.707,ACTIVE,211.93,344.15,59.949,1469793603,"274151322000095","219011344069620",30.02,20.70,0,333.03,350.77,21.6,18.9,0.141,801446.7,801446.7,922,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793621,811880.00
07/29/2016 08:00,2,0.910,ACTIVE,213.06,346.26,60.002,1469793603,"201051344000988","219011344069620",29.10,20.70,0,325.82,369.10,26.8,23.9,0.208,489662.1,489662.1,929,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793621,811881.00
07/29/2016 08:00,2,0.852,ACTIVE,212.38,343.25,59.981,1469793603,"201051344001025","219011344069620",29.16,20.00,0,332.43,354.37,25.2,22.4,0.186,503545.2,503545.2,926,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793622,811882.00
07/29/2016 08:00,2,0.857,ACTIVE,213.29,344.15,59.959,1469793603,"201051344000458","219011344069620",28.98,21.30,0,332.43,354.67,25.2,22.4,0.194,500593.9,500593.9,927,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793623,811883.00
07/29/2016 08:00,2,0.869,ACTIVE,213.96,346.26,59.970,1469793603,"201051344000853","219011344069620",28.96,20.30,0,334.84,356.48,25.6,22.8,0.194,499695.5,499695.5,925,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793624,811884.00
07/29/2016 08:00,2,0.828,ACTIVE,212.83,345.06,59.949,1469793603,"201051344000685","219011344069620",29.40,20.30,0,332.73,354.97,24.7,21.9,0.199,503624.1,503624.1,930,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793625,811885.00
07/29/2016 08:00,2,0.822,ACTIVE,212.83,344.76,59.949,1469793603,"201051344000917","219011344069620",29.16,21.00,0,331.53,354.07,24.3,21.5,0.181,500548.7,500548.7,931,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793626,811886.00
07/29/2016 08:00,2,0.807,ACTIVE,212.83,343.85,59.954,1469793603,"201051344001145","219011344069620",29.08,20.00,0,332.43,354.07,23.8,21.0,0.177,505735.6,505735.6,930,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793627,811887.00
07/29/2016 08:00,2,0.855,ACTIVE,212.83,345.06,59.954,1469793603,"201051344000651","219011344069620",29.40,19.50,0,333.33,354.97,25.5,22.7,0.190,498510.5,498510.5,924,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793628,811888.00
07/29/2016 08:00,2,0.725,ACTIVE,211.48,344.15,59.944,1469793603,"274151322000088","219011344069620",28.17,21.50,0,333.03,350.47,20.7,18.1,0.128,732185.8,732185.8,924,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793629,811889.00
07/29/2016 08:00,2,0.504,ACTIVE,212.61,409.68,59.944,1469793603,"274151322000068","219011344069620",38.39,23.50,0,337.84,440.04,19.6,17.0,0.119,625892.5,625892.5,937,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793630,811890.00
07/29/2016 08:00,2,0.873,ACTIVE,212.16,342.95,59.933,1469793603,"201051344001135","219011344069620",29.20,20.00,0,331.83,354.67,25.9,23.0,0.186,494584.4,494584.4,927,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793631,811891.00
07/29/2016 08:00,2,0.910,ACTIVE,212.83,344.45,59.954,1469793603,"201051344000594","219011344069620",29.26,20.30,0,332.13,355.28,27.0,24.2,0.203,504886.0,504886.0,927,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793632,811892.00
07/29/2016 08:00,2,0.916,ACTIVE,212.38,343.55,59.944,1469793603,"201051344001203","219011344069620",29.22,20.00,0,331.53,356.78,27.1,24.3,0.212,502315.1,502315.1,929,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793632,811893.00
07/29/2016 08:00,2,0.707,ACTIVE,211.70,344.15,59.959,1469793603,"274151322000054","219011344069620",29.10,22.00,0,333.33,351.97,20.9,18.2,0.133,747518.3,747518.3,925,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793633,811894.00
07/29/2016 08:00,2,0.926,ACTIVE,213.06,343.85,59.933,1469793603,"201051344000867","219011344069620",28.94,20.30,0,332.73,355.88,27.1,24.3,0.203,492220.5,492220.5,926,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793634,811895.00
07/29/2016 08:00,2,0.992,ACTIVE,212.61,345.66,59.949,1469793603,"201051344001093","219011344069620",29.48,20.70,0,332.43,357.38,29.6,26.7,0.221,499973.2,499973.2,931,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793635,811896.00
07/29/2016 08:00,2,0.881,ACTIVE,212.83,345.06,59.959,1469793603,"201051344000900","219011344069620",29.14,19.50,0,331.23,359.78,26.0,23.2,0.208,508428.1,508428.1,929,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793636,811897.00
07/29/2016 08:00,2,0.889,ACTIVE,213.29,344.76,59.912,1469793603,"201051344000648","219011344069620",28.96,19.30,0,328.22,365.49,26.1,23.3,0.199,498559.8,498559.8,929,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793637,811898.00
07/29/2016 08:00,2,0.873,ACTIVE,213.06,344.76,59.954,1469793603,"201051344000569","219011344069620",29.34,20.70,0,332.73,355.28,26.0,23.2,0.194,509012.8,509012.8,927,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793638,811899.00
07/29/2016 08:00,2,0.873,ACTIVE,213.06,343.85,59.954,1469793603,"201051344000983","219011344069620",29.34,20.70,0,332.43,354.97,25.9,23.1,0.194,500975.2,500975.2,927,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793639,811900.00
07/29/2016 08:00,2,0.910,ACTIVE,213.06,345.06,59.949,1469793603,"201051344001158","219011344069620",28.63,20.30,0,330.93,362.49,26.4,23.6,0.203,493906.5,493906.5,925,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793640,811901.00
07/29/2016 08:00,2,0.873,ACTIVE,213.51,345.66,59.917,1469793603,"201051344000576","219011344069620",29.22,19.50,0,330.03,360.08,25.9,23.1,0.194,501226.3,501226.3,929,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793641,811902.00
07/29/2016 08:00,2,0.717,ACTIVE,212.16,345.36,59.944,1469793603,"274151322000087","219011344069620",27.93,23.50,0,332.43,350.47,20.3,17.7,0.110,720324.7,720324.7,933,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469793642,811903.00
07/29/2016 08:15,2,1.307,ACTIVE,213.29,349.56,59.996,1469794503,"201051344000645","219011344069620",29.06,21.50,0,332.13,364.89,38.5,35.3,0.309,500798.3,500798.3,928,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794504,811904.00
07/29/2016 08:15,2,1.100,ACTIVE,211.48,348.06,59.991,1469794503,"274151322000085","219011344069620",28.75,22.30,0,333.33,355.58,32.0,29.0,0.208,748190.0,748190.0,923,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794505,811905.00
07/29/2016 08:15,2,1.336,ACTIVE,213.29,350.77,60.002,1469794503,"201051344000633","219011344069620",29.34,21.30,0,334.24,370.30,39.8,36.5,0.323,492138.3,492138.3,924,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794506,811906.00
07/29/2016 08:15,2,1.359,ACTIVE,213.06,350.17,59.996,1469794503,"201051344000469","219011344069620",29.24,21.50,0,327.62,366.70,40.3,36.9,0.331,494240.5,494240.5,931,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794507,811907.00
07/29/2016 08:15,2,1.268,ACTIVE,211.48,346.56,59.965,1469794503,"201051344000646","219011344069620",29.14,21.50,0,330.03,361.89,37.5,34.2,0.305,495798.1,495798.1,927,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794508,811908.00
07/29/2016 08:15,2,1.176,ACTIVE,211.70,343.85,59.986,1469794503,"274151322000052","219011344069620",28.98,23.00,0,333.03,359.48,34.5,31.4,0.239,766278.3,766278.3,924,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794509,811909.00
07/29/2016 08:15,2,1.215,ACTIVE,212.16,347.16,59.981,1469794503,"201051344000585","219011344069620",29.18,22.50,0,329.13,362.19,36.0,32.8,0.287,504408.3,504408.3,927,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794509,811910.00
07/29/2016 08:15,2,1.305,ACTIVE,211.48,346.56,60.039,1469794503,"201051344001230","219011344069620",29.62,22.80,0,329.43,361.89,39.2,35.9,0.323,499178.7,499178.7,931,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794510,811911.00
07/29/2016 08:15,2,1.240,ACTIVE,212.38,347.76,59.986,1469794503,"201051344000582","219011344069620",29.32,21.30,0,333.03,362.49,36.9,33.7,0.296,492099.7,492099.7,926,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794511,811912.00
07/29/2016 08:15,2,1.391,ACTIVE,211.25,347.16,60.002,1469794503,"201051344000955","219011344069620",29.26,21.50,0,329.43,363.39,41.2,37.9,0.336,505468.7,505468.7,928,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794512,811913.00
07/29/2016 08:15,2,0.750,ACTIVE,211.48,417.79,59.981,1469794503,"274151322000094","219011344069620",39.06,23.50,0,333.93,433.42,29.4,26.5,0.199,625771.8,625771.8,943,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794513,811914.00
07/29/2016 08:15,2,1.354,ACTIVE,212.83,349.26,59.933,1469794503,"201051344000579","219011344069620",29.36,22.30,0,331.23,365.19,40.2,36.9,0.323,508342.1,508342.1,930,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794514,811915.00
07/29/2016 08:15,2,1.342,ACTIVE,211.70,347.16,59.991,1469794503,"201051344000890","219011344069620",29.66,22.30,0,330.03,363.69,40.3,37.0,0.318,502696.0,502696.0,925,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794515,811916.00
07/29/2016 08:15,2,1.316,ACTIVE,211.93,347.16,59.986,1469794503,"201051344000438","219011344069620",29.82,21.30,0,332.43,363.99,39.8,36.5,0.318,504354.3,504354.3,929,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794516,811917.00
07/29/2016 08:15,2,1.316,ACTIVE,211.93,346.86,59.944,1469794503,"201051344000417","219011344069620",29.08,21.80,0,330.33,362.49,38.8,35.5,0.309,496069.0,496069.0,925,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794517,811918.00
07/29/2016 08:15,2,1.049,ACTIVE,211.48,347.76,59.986,1469794503,"274151322000083","219011344069620",29.42,22.00,0,333.63,362.79,31.2,28.2,0.217,759372.1,759372.1,927,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794518,811919.00
07/29/2016 08:15,2,1.234,ACTIVE,212.16,348.96,59.996,1469794503,"274151322000076","219011344069620",30.26,23.30,0,334.24,358.88,37.9,34.7,0.261,809685.9,809685.9,921,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794519,811920.00
07/29/2016 08:15,2,1.363,ACTIVE,212.61,348.96,59.991,1469794503,"201051344000868","219011344069620",29.00,21.00,0,333.03,364.89,40.1,36.8,0.318,493149.7,493149.7,928,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794520,811921.00
07/29/2016 08:15,2,1.135,ACTIVE,211.48,349.26,59.986,1469794503,"274151322000095","219011344069620",30.02,22.00,0,332.73,364.29,34.5,31.4,0.221,801452.9,801452.9,923,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794521,811922.00
07/29/2016 08:15,2,1.354,ACTIVE,212.61,350.47,60.023,1469794503,"201051344000988","219011344069620",29.22,22.00,0,327.02,368.50,40.1,36.8,0.327,489669.7,489669.7,930,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794522,811923.00
07/29/2016 08:15,2,1.246,ACTIVE,211.70,346.56,60.002,1469794503,"201051344001025","219011344069620",29.98,21.80,0,330.33,363.09,37.9,34.6,0.301,503552.3,503552.3,927,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794523,811924.00
07/29/2016 08:15,2,1.289,ACTIVE,212.83,347.76,59.975,1469794503,"201051344000458","219011344069620",29.04,22.80,0,332.73,363.99,37.9,34.7,0.318,500600.9,500600.9,928,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794524,811925.00
07/29/2016 08:15,2,1.301,ACTIVE,213.29,349.86,59.991,1469794503,"201051344000853","219011344069620",29.12,21.80,0,330.63,365.49,38.4,35.2,0.305,499702.7,499702.7,926,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794525,811926.00
07/29/2016 08:15,2,1.254,ACTIVE,211.93,347.76,59.996,1469794503,"201051344000685","219011344069620",29.58,21.50,0,333.03,362.79,37.5,34.3,0.318,503631.1,503631.1,931,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794526,811927.00
07/29/2016 08:15,2,1.248,ACTIVE,211.93,347.76,59.986,1469794503,"201051344000917","219011344069620",29.30,22.30,0,332.13,362.19,37.0,33.8,0.292,500555.5,500555.5,932,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794527,811928.00
07/29/2016 08:15,2,1.223,ACTIVE,212.16,346.56,59.991,1469794503,"201051344001145","219011344069620",29.40,21.30,0,333.63,361.89,36.4,33.2,0.283,505742.3,505742.3,931,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794528,811929.00
07/29/2016 08:15,2,1.285,ACTIVE,212.38,347.46,59.991,1469794503,"201051344000651","219011344069620",29.58,21.00,0,333.33,363.09,38.5,35.3,0.305,498517.7,498517.7,925,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794528,811930.00
07/29/2016 08:15,2,1.123,ACTIVE,211.03,345.66,59.986,1469794503,"274151322000088","219011344069620",28.53,22.80,0,332.73,355.88,32.5,29.4,0.217,732191.7,732191.7,925,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794529,811931.00
07/29/2016 08:15,2,0.744,ACTIVE,212.16,420.80,59.991,1469794503,"274151322000068","219011344069620",39.42,25.30,0,333.93,431.02,29.9,26.9,0.190,625898.0,625898.0,938,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794530,811932.00
07/29/2016 08:15,2,1.289,ACTIVE,211.70,346.56,59.986,1469794503,"201051344001135","219011344069620",29.44,21.50,0,330.33,362.49,38.5,35.2,0.305,494591.6,494591.6,928,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794531,811933.00
07/29/2016 08:15,2,1.342,ACTIVE,212.38,348.36,60.018,1469794503,"201051344000594","219011344069620",29.44,21.50,0,332.13,364.89,40.1,36.8,0.318,504893.5,504893.5,928,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794532,811934.00
07/29/2016 08:15,2,1.369,ACTIVE,212.16,347.76,59.986,1469794503,"201051344001203","219011344069620",29.28,21.80,0,333.03,365.49,40.6,37.3,0.336,502322.7,502322.7,930,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794533,811935.00
07/29/2016 08:15,2,1.115,ACTIVE,211.48,345.96,59.981,1469794503,"274151322000054","219011344069620",28.77,23.30,0,332.73,355.88,32.5,29.5,0.208,747524.2,747524.2,926,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794534,811936.00
07/29/2016 08:15,2,1.355,ACTIVE,212.83,348.06,60.023,1469794503,"201051344000867","219011344069620",29.36,21.80,0,333.33,364.59,40.3,37.0,0.323,492228.2,492228.2,927,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794535,811937.00
07/29/2016 08:15,2,1.434,ACTIVE,211.93,348.96,59.944,1469794503,"201051344001093","219011344069620",29.48,22.30,0,333.03,365.49,42.8,39.4,0.340,499981.5,499981.5,932,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794536,811938.00
07/29/2016 08:15,2,1.322,ACTIVE,212.61,349.56,59.986,1469794503,"201051344000900","219011344069620",29.40,21.00,0,328.52,369.10,39.4,36.1,0.318,508435.4,508435.4,930,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794537,811939.00
07/29/2016 08:15,2,1.311,ACTIVE,213.06,348.96,59.981,1469794503,"201051344000648","219011344069620",29.02,21.00,0,334.54,364.89,38.6,35.3,0.309,498567.1,498567.1,930,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794537,811940.00
07/29/2016 08:15,2,1.291,ACTIVE,213.06,349.26,59.981,1469794503,"201051344000569","219011344069620",29.48,22.00,0,333.93,364.89,38.6,35.3,0.309,509020.0,509020.0,928,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794538,811941.00
07/29/2016 08:15,2,1.303,ACTIVE,212.83,348.66,59.986,1469794503,"201051344000983","219011344069620",29.38,22.00,0,324.02,367.60,38.8,35.6,0.314,500982.5,500982.5,928,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794539,811942.00
07/29/2016 08:15,2,1.350,ACTIVE,212.83,349.56,60.023,1469794503,"201051344001158","219011344069620",28.98,21.50,0,333.63,365.19,39.6,36.3,0.327,493914.0,493914.0,926,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794540,811943.00
07/29/2016 08:15,2,1.271,ACTIVE,213.29,350.47,59.981,1469794503,"201051344000576","219011344069620",29.82,21.00,0,329.13,368.20,38.4,35.2,0.314,501233.5,501233.5,930,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794541,811944.00
07/29/2016 08:15,2,1.105,ACTIVE,211.48,347.46,59.965,1469794503,"274151322000087","219011344069620",28.25,25.00,0,332.13,366.70,31.6,28.6,0.194,720330.4,720330.4,934,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469794542,811945.00
07/29/2016 08:30,2,1.814,ACTIVE,213.74,353.47,59.965,1469795403,"201051344000645","219011344069620",28.77,23.30,0,334.54,377.82,52.9,49.1,0.429,500808.8,500808.8,929,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795404,811946.00
07/29/2016 08:30,2,1.559,ACTIVE,211.70,346.26,59.954,1469795403,"274151322000085","219011344069620",28.65,23.50,0,334.84,362.19,45.1,41.6,0.301,748198.8,748198.8,924,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795405,811947.00
07/29/2016 08:30,2,1.834,ACTIVE,213.51,354.37,60.023,1469795403,"201051344000633","219011344069620",29.04,22.80,0,334.54,376.92,54.0,50.2,0.455,492149.1,492149.1,925,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795406,811948.00
07/29/2016 08:30,2,1.848,ACTIVE,213.74,355.58,59.965,1469795403,"201051344000469","219011344069620",29.30,22.80,0,333.93,377.22,54.9,51.1,0.460,494251.5,494251.5,932,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795407,811949.00
07/29/2016 08:30,2,1.709,ACTIVE,211.70,351.07,59.928,1469795403,"201051344000646","219011344069620",29.72,22.80,0,331.83,372.41,51.4,47.7,0.433,495808.3,495808.3,928,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795407,811950.00
07/29/2016 08:30,2,1.643,ACTIVE,211.25,348.66,59.965,1469795403,"274151322000052","219011344069620",28.86,24.80,0,333.03,363.39,48.0,44.5,0.331,766287.8,766287.8,925,0,0,0,L,1151911521,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795408,811951.00
07/29/2016 08:30,2,1.672,ACTIVE,212.61,351.37,59.933,1469795403,"201051344000585","219011344069620",29.50,23.80,0,333.33,371.21,50.0,46.3,0.402,504418.1,504418.1,928,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795409,811952.00
07/29/2016 08:30,2,1.789,ACTIVE,211.93,350.47,59.965,1469795403,"201051344001230","219011344069620",29.46,24.30,0,330.93,372.11,53.4,49.6,0.446,499189.3,499189.3,932,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795410,811953.00
07/29/2016 08:30,2,1.723,ACTIVE,212.61,352.27,59.912,1469795403,"201051344000582","219011344069620",29.14,22.80,0,333.03,372.71,50.9,47.2,0.411,492109.8,492109.8,927,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795411,811954.00
07/29/2016 08:30,2,1.883,ACTIVE,211.93,351.67,59.959,1469795403,"201051344000955","219011344069620",29.28,23.00,0,330.33,373.91,55.8,52.0,0.464,505479.9,505479.9,929,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795412,811955.00
07/29/2016 08:30,2,1.066,ACTIVE,211.93,424.11,59.954,1469795403,"274151322000094","219011344069620",39.20,25.00,0,333.63,442.44,42.2,38.9,0.283,625779.9,625779.9,944,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795413,811956.00
07/29/2016 08:30,2,1.838,ACTIVE,213.51,354.97,59.959,1469795403,"201051344000579","219011344069620",29.44,23.30,0,335.74,376.01,54.9,51.0,0.451,508353.1,508353.1,931,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795414,811957.00
07/29/2016 08:30,2,1.830,ACTIVE,211.93,350.77,59.959,1469795403,"201051344000890","219011344069620",29.40,23.50,0,332.13,373.91,54.6,50.7,0.442,502706.9,502706.9,926,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795415,811958.00
07/29/2016 08:30,2,1.820,ACTIVE,212.38,352.27,59.959,1469795403,"201051344000438","219011344069620",29.26,22.80,0,333.03,374.51,53.9,50.1,0.451,504365.1,504365.1,930,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795416,811959.00
07/29/2016 08:30,2,1.783,ACTIVE,212.38,351.67,59.959,1469795403,"201051344000417","219011344069620",29.06,23.30,0,331.53,372.71,52.6,48.8,0.433,496079.5,496079.5,926,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795417,811960.00
07/29/2016 08:30,2,1.508,ACTIVE,211.70,343.55,59.954,1469795403,"274151322000083","219011344069620",29.22,23.50,0,334.54,361.89,44.6,41.1,0.318,759380.7,759380.7,928,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795418,811961.00
07/29/2016 08:30,2,1.752,ACTIVE,212.16,345.96,59.981,1469795403,"274151322000076","219011344069620",29.80,24.50,0,335.14,366.40,52.9,49.1,0.367,809696.3,809696.3,922,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795418,811962.00
07/29/2016 08:30,2,1.846,ACTIVE,213.29,354.37,59.981,1469795403,"201051344000868","219011344069620",29.12,22.50,0,330.63,379.02,54.5,50.6,0.442,493160.6,493160.6,929,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795419,811963.00
07/29/2016 08:30,2,1.631,ACTIVE,211.48,347.76,59.944,1469795403,"274151322000095","219011344069620",29.92,23.80,0,333.93,363.69,49.4,45.8,0.336,801462.5,801462.5,924,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795420,811964.00
07/29/2016 08:30,2,1.852,ACTIVE,213.29,355.88,59.986,1469795403,"201051344000988","219011344069620",28.90,23.50,0,333.63,377.82,54.2,50.4,0.455,489680.6,489680.6,931,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795421,811965.00
07/29/2016 08:30,2,1.768,ACTIVE,212.16,351.07,59.970,1469795403,"201051344001025","219011344069620",29.24,23.30,0,333.03,373.31,52.4,48.7,0.420,503562.7,503562.7,928,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795422,811966.00
07/29/2016 08:30,2,1.773,ACTIVE,213.29,352.87,59.965,1469795403,"201051344000458","219011344069620",29.06,24.00,0,331.53,378.42,52.2,48.5,0.442,500611.3,500611.3,929,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795423,811967.00
07/29/2016 08:30,2,1.799,ACTIVE,214.19,355.58,59.965,1469795403,"201051344000853","219011344069620",28.94,23.30,0,336.34,377.82,52.8,49.0,0.438,499713.2,499713.2,927,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795424,811968.00
07/29/2016 08:30,2,1.758,ACTIVE,212.38,351.97,59.996,1469795403,"201051344000685","219011344069620",29.12,22.80,0,332.43,372.71,51.9,48.2,0.446,503641.3,503641.3,932,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795425,811969.00
07/29/2016 08:30,2,1.754,ACTIVE,212.38,351.67,59.959,1469795403,"201051344000917","219011344069620",28.80,23.50,0,333.33,372.11,51.2,47.5,0.424,500565.7,500565.7,933,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795426,811970.00
07/29/2016 08:30,2,1.713,ACTIVE,212.16,350.77,59.959,1469795403,"201051344001145","219011344069620",29.14,22.80,0,332.73,371.81,50.5,46.8,0.411,505752.3,505752.3,932,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795427,811971.00
07/29/2016 08:30,2,1.789,ACTIVE,212.38,353.17,59.965,1469795403,"201051344000651","219011344069620",29.08,22.50,0,334.24,373.61,52.8,49.0,0.433,498528.2,498528.2,926,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795427,811972.00
07/29/2016 08:30,2,1.578,ACTIVE,211.03,349.86,59.970,1469795403,"274151322000088","219011344069620",28.57,24.30,0,333.93,362.79,45.7,42.2,0.305,732200.6,732200.6,926,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795428,811973.00
