ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 08:30,2,1.061,ACTIVE,212.16,419.90,59.981,1469795403,"274151322000068","219011344069620",39.22,26.50,0,333.63,444.24,42.1,38.8,0.278,625906.2,625906.2,939,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795429,811974.00
07/29/2016 08:30,2,1.775,ACTIVE,211.93,350.77,59.949,1469795403,"201051344001135","219011344069620",29.26,23.00,0,332.43,373.01,52.6,48.8,0.438,494602.0,494602.0,929,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795430,811975.00
07/29/2016 08:30,2,1.830,ACTIVE,212.83,353.47,59.938,1469795403,"201051344000594","219011344069620",29.44,23.00,0,332.13,375.71,54.6,50.7,0.446,504904.4,504904.4,929,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795431,811976.00
07/29/2016 08:30,2,1.865,ACTIVE,212.38,352.27,59.991,1469795403,"201051344001203","219011344069620",29.06,23.30,0,332.73,375.41,55.0,51.1,0.464,502333.7,502333.7,931,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795432,811977.00
07/29/2016 08:30,2,1.582,ACTIVE,211.70,349.56,59.949,1469795403,"274151322000054","219011344069620",28.61,24.80,0,333.93,362.49,45.8,42.3,0.318,747533.1,747533.1,927,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795433,811978.00
07/29/2016 08:30,2,1.844,ACTIVE,213.51,353.17,59.959,1469795403,"201051344000867","219011344069620",29.30,23.50,0,334.24,375.41,54.7,50.9,0.442,492239.1,492239.1,928,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795434,811979.00
07/29/2016 08:30,2,1.936,ACTIVE,212.16,353.17,59.954,1469795403,"201051344001093","219011344069620",29.14,23.50,0,333.33,375.71,57.2,53.3,0.468,499993.0,499993.0,933,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795435,811980.00
07/29/2016 08:30,2,1.820,ACTIVE,213.29,354.37,59.959,1469795403,"201051344000900","219011344069620",29.36,22.80,0,334.24,376.01,54.1,50.3,0.446,508446.2,508446.2,931,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795436,811981.00
07/29/2016 08:30,2,1.791,ACTIVE,213.51,353.17,59.938,1469795403,"201051344000648","219011344069620",29.14,22.50,0,321.91,378.72,52.9,49.1,0.438,498577.6,498577.6,931,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795437,811982.00
07/29/2016 08:30,2,1.783,ACTIVE,213.51,353.47,59.944,1469795403,"201051344000569","219011344069620",29.28,23.30,0,335.44,375.41,52.9,49.2,0.433,509030.5,509030.5,929,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795438,811983.00
07/29/2016 08:30,2,1.779,ACTIVE,213.51,353.47,60.002,1469795403,"201051344000983","219011344069620",29.60,23.50,0,335.14,375.41,53.3,49.5,0.442,500993.1,500993.1,929,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795439,811984.00
07/29/2016 08:30,2,1.850,ACTIVE,213.51,354.07,59.965,1469795403,"201051344001158","219011344069620",28.82,23.00,0,333.63,376.31,54.0,50.2,0.446,493924.8,493924.8,927,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795440,811985.00
07/29/2016 08:30,2,1.801,ACTIVE,213.51,354.97,59.965,1469795403,"201051344000576","219011344069620",29.04,22.50,0,333.33,379.02,53.0,49.2,0.438,501244.0,501244.0,931,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795440,811986.00
07/29/2016 08:30,2,1.537,ACTIVE,211.70,344.45,60.002,1469795403,"274151322000087","219011344069620",28.69,27.30,0,334.24,361.29,44.6,41.1,0.292,720339.1,720339.1,935,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469795442,811987.00
07/29/2016 08:45,2,2.311,ACTIVE,214.19,359.48,60.007,1469796304,"201051344000645","219011344069620",28.92,25.00,0,336.94,388.94,67.7,63.4,0.557,500822.9,500822.9,930,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796305,811988.00
07/29/2016 08:45,2,2.045,ACTIVE,211.93,358.58,59.975,1469796304,"274151322000085","219011344069620",28.39,25.30,0,334.54,369.10,58.8,54.8,0.407,748210.8,748210.8,925,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796306,811989.00
07/29/2016 08:45,2,2.348,ACTIVE,213.96,359.48,59.933,1469796304,"201051344000633","219011344069620",28.90,24.30,0,335.44,389.24,68.7,64.4,0.588,492163.4,492163.4,926,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796306,811990.00
07/29/2016 08:45,2,2.365,ACTIVE,213.96,360.38,59.986,1469796304,"201051344000469","219011344069620",29.04,24.00,0,335.44,389.54,69.5,65.2,0.592,494266.0,494266.0,933,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796307,811991.00
07/29/2016 08:45,2,2.188,ACTIVE,211.93,356.18,59.949,1469796304,"201051344000646","219011344069620",29.76,24.00,0,331.83,382.63,66.0,61.7,0.552,495822.0,495822.0,929,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796308,811992.00
07/29/2016 08:45,2,2.125,ACTIVE,211.48,347.16,59.981,1469796304,"274151322000052","219011344069620",28.98,26.30,0,333.63,370.60,62.3,58.2,0.433,766300.6,766300.6,926,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796309,811993.00
07/29/2016 08:45,2,2.209,ACTIVE,213.06,356.78,60.034,1469796304,"201051344000585","219011344069620",28.94,25.50,0,334.24,381.12,64.8,60.6,0.535,504431.5,504431.5,929,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796310,811994.00
07/29/2016 08:45,2,2.303,ACTIVE,212.16,354.97,60.007,1469796304,"201051344001230","219011344069620",29.22,26.00,0,331.23,382.03,68.2,63.9,0.570,499203.5,499203.5,933,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796311,811995.00
07/29/2016 08:45,2,2.217,ACTIVE,213.29,357.08,60.012,1469796304,"201051344000582","219011344069620",29.04,24.30,0,334.84,382.93,65.2,61.0,0.535,492123.3,492123.3,928,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796312,811996.00
07/29/2016 08:45,2,2.379,ACTIVE,212.38,356.78,60.002,1469796304,"201051344000955","219011344069620",29.30,24.50,0,331.53,383.83,70.7,66.3,0.592,505494.7,505494.7,930,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796313,811997.00
07/29/2016 08:45,2,1.361,ACTIVE,211.70,431.62,60.023,1469796304,"274151322000094","219011344069620",39.60,27.00,0,334.84,453.56,54.9,51.0,0.380,625791.1,625791.1,945,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796314,811998.00
07/29/2016 08:45,2,2.334,ACTIVE,214.19,359.48,59.986,1469796304,"201051344000579","219011344069620",29.52,24.80,0,336.34,389.54,69.8,65.4,0.579,508367.6,508367.6,932,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796315,811999.00
07/29/2016 08:45,2,2.322,ACTIVE,212.38,355.88,59.949,1469796304,"201051344000890","219011344069620",29.32,25.30,0,332.43,384.43,69.0,64.7,0.561,502721.3,502721.3,927,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796316,812000.00
07/29/2016 08:45,2,2.318,ACTIVE,212.83,357.08,60.002,1469796304,"201051344000438","219011344069620",29.32,24.30,0,333.33,385.33,68.8,64.5,0.592,504379.4,504379.4,931,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796317,812001.00
07/29/2016 08:45,2,2.227,ACTIVE,212.38,356.18,59.933,1469796304,"201051344000417","219011344069620",29.58,24.80,0,333.03,382.63,66.8,62.6,0.570,496093.4,496093.4,927,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796318,812002.00
07/29/2016 08:45,2,2.000,ACTIVE,211.25,348.06,59.991,1469796304,"274151322000083","219011344069620",28.90,25.30,0,334.24,368.80,58.6,54.6,0.415,759392.7,759392.7,929,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796319,812003.00
07/29/2016 08:45,2,2.273,ACTIVE,212.16,352.87,59.981,1469796304,"274151322000076","219011344069620",29.70,26.50,0,335.44,374.51,68.4,64.1,0.486,809710.5,809710.5,923,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796320,812004.00
07/29/2016 08:45,2,2.355,ACTIVE,213.29,358.28,59.986,1469796304,"201051344000868","219011344069620",28.94,24.50,0,334.84,385.63,69.1,64.8,0.566,493175.0,493175.0,930,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796321,812005.00
07/29/2016 08:45,2,2.158,ACTIVE,211.48,351.67,59.975,1469796304,"274151322000095","219011344069620",29.68,25.80,0,334.24,371.51,64.8,60.7,0.446,801475.8,801475.8,925,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796321,812006.00
07/29/2016 08:45,2,2.359,ACTIVE,213.51,360.38,59.986,1469796304,"201051344000988","219011344069620",28.55,24.50,0,335.44,391.64,68.2,63.9,0.579,489694.9,489694.9,932,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796322,812007.00
07/29/2016 08:45,2,2.260,ACTIVE,212.61,356.18,59.965,1469796304,"201051344001025","219011344069620",29.28,24.80,0,334.24,383.53,67.1,62.9,0.544,503576.6,503576.6,929,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796323,812008.00
07/29/2016 08:45,2,2.252,ACTIVE,213.96,358.58,59.981,1469796304,"201051344000458","219011344069620",29.36,25.50,0,335.74,388.04,67.0,62.7,0.575,500625.2,500625.2,930,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796324,812009.00
07/29/2016 08:45,2,2.293,ACTIVE,214.41,360.08,60.018,1469796304,"201051344000853","219011344069620",29.14,24.80,0,336.64,391.04,67.6,63.4,0.575,499727.2,499727.2,928,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796325,812010.00
07/29/2016 08:45,2,2.250,ACTIVE,212.38,356.78,59.938,1469796304,"201051344000685","219011344069620",29.24,24.30,0,333.33,383.23,66.7,62.5,0.575,503655.2,503655.2,933,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796326,812011.00
07/29/2016 08:45,2,2.242,ACTIVE,212.83,356.48,59.981,1469796304,"201051344000917","219011344069620",29.04,25.00,0,332.73,382.33,65.9,61.7,0.561,500579.3,500579.3,934,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796327,812012.00
07/29/2016 08:45,2,2.186,ACTIVE,212.38,355.88,59.954,1469796304,"201051344001145","219011344069620",29.54,24.30,0,333.63,382.33,65.5,61.3,0.526,505765.8,505765.8,933,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796328,812013.00
07/29/2016 08:45,2,2.285,ACTIVE,212.83,357.38,59.949,1469796304,"201051344000651","219011344069620",29.22,24.00,0,334.54,383.83,67.6,63.4,0.557,498542.2,498542.2,927,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796329,812014.00
07/29/2016 08:45,2,2.072,ACTIVE,211.70,350.17,59.986,1469796304,"274151322000088","219011344069620",28.39,25.80,0,333.33,370.00,59.6,55.6,0.393,732212.8,732212.8,927,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796329,812015.00
07/29/2016 08:45,2,1.434,ACTIVE,212.38,411.78,59.986,1469796304,"274151322000068","219011344069620",37.95,28.00,0,390.74,449.95,55.0,51.2,0.367,625917.4,625917.4,940,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796330,812016.00
07/29/2016 08:45,2,2.285,ACTIVE,212.38,355.58,59.975,1469796304,"201051344001135","219011344069620",29.10,24.30,0,333.33,382.93,67.3,63.1,0.561,494616.1,494616.1,930,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796331,812017.00
07/29/2016 08:45,2,2.352,ACTIVE,213.29,358.58,59.975,1469796304,"201051344000594","219011344069620",29.18,24.50,0,333.93,385.93,69.5,65.2,0.575,504918.9,504918.9,930,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796332,812018.00
07/29/2016 08:45,2,2.367,ACTIVE,212.83,357.38,59.975,1469796304,"201051344001203","219011344069620",29.08,25.30,0,333.93,385.63,69.8,65.4,0.583,502348.3,502348.3,932,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796333,812019.00
07/29/2016 08:45,2,2.088,ACTIVE,211.70,360.99,59.970,1469796304,"274151322000054","219011344069620",28.25,26.50,0,333.93,370.60,59.7,55.7,0.424,747545.4,747545.4,928,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796334,812020.00
07/29/2016 08:45,2,2.361,ACTIVE,213.74,357.98,59.975,1469796304,"201051344000867","219011344069620",29.02,25.30,0,335.74,386.23,69.5,65.1,0.570,492253.6,492253.6,929,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796335,812021.00
07/29/2016 08:45,2,2.436,ACTIVE,212.61,358.58,59.938,1469796304,"201051344001093","219011344069620",29.08,25.50,0,333.03,386.23,71.7,67.3,0.588,500008.1,500008.1,934,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796336,812022.00
07/29/2016 08:45,2,2.293,ACTIVE,213.96,357.98,60.028,1469796304,"201051344000648","219011344069620",29.00,24.50,0,336.04,388.04,67.4,63.1,0.566,498591.6,498591.6,932,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796338,812023.00
07/29/2016 08:45,2,2.291,ACTIVE,213.96,360.08,60.012,1469796304,"201051344000569","219011344069620",29.16,24.50,0,335.14,388.34,67.7,63.4,0.570,509044.6,509044.6,930,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796339,812024.00
07/29/2016 08:45,2,2.301,ACTIVE,213.96,359.18,59.965,1469796304,"201051344000983","219011344069620",29.28,25.00,0,336.04,388.94,68.3,64.0,0.570,501007.3,501007.3,930,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796340,812025.00
07/29/2016 08:45,2,2.350,ACTIVE,213.96,360.99,59.981,1469796304,"201051344001158","219011344069620",28.98,24.30,0,336.04,389.84,69.0,64.7,0.583,493939.1,493939.1,928,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796341,812026.00
07/29/2016 08:45,2,2.303,ACTIVE,214.41,360.08,60.002,1469796304,"201051344000576","219011344069620",28.94,24.30,0,335.74,390.74,67.6,63.3,0.561,501258.1,501258.1,932,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796342,812027.00
07/29/2016 08:45,2,2.021,ACTIVE,211.93,350.77,59.970,1469796304,"274151322000087","219011344069620",28.37,30.80,0,334.24,367.30,58.1,54.2,0.358,720351.0,720351.0,936,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796343,812028.00
07/29/2016 08:45,2,2.344,ACTIVE,213.96,359.78,60.007,1469796304,"201051344000900","219011344069620",29.22,24.30,0,335.44,390.44,69.5,65.1,0.570,508460.7,508460.7,932,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469796343,812029.00
07/29/2016 09:00,2,2.832,ACTIVE,215.09,349.86,59.981,1469797203,"201051344000645","219011344069620",28.86,28.30,0,337.54,397.35,82.8,78.0,0.380,500840.5,500840.5,931,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797204,812030.00
07/29/2016 09:00,2,2.547,ACTIVE,212.38,361.29,59.949,1469797203,"274151322000085","219011344069620",28.03,27.30,0,335.44,376.62,72.2,67.8,0.499,748226.2,748226.2,926,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797205,812031.00
07/29/2016 09:00,2,2.852,ACTIVE,214.87,351.67,59.959,1469797203,"201051344000633","219011344069620",29.02,27.30,0,336.04,396.75,83.8,79.0,0.402,492181.3,492181.3,927,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797206,812032.00
07/29/2016 09:00,2,2.875,ACTIVE,215.09,349.86,59.949,1469797203,"201051344000469","219011344069620",29.04,26.80,0,336.04,397.05,84.7,79.8,0.407,494284.1,494284.1,934,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797207,812033.00
07/29/2016 09:00,2,2.754,ACTIVE,213.06,346.56,59.965,1469797203,"201051344000646","219011344069620",29.12,26.00,0,308.69,396.75,81.3,76.5,0.389,495839.3,495839.3,930,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797208,812034.00
07/29/2016 09:00,2,2.635,ACTIVE,211.93,354.97,59.949,1469797203,"274151322000052","219011344069620",28.73,28.30,0,334.54,379.02,76.7,72.1,0.535,766316.9,766316.9,927,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797209,812035.00
07/29/2016 09:00,2,2.678,ACTIVE,213.96,359.18,59.965,1469797203,"201051344000585","219011344069620",29.36,27.30,0,315.00,395.25,79.7,75.0,0.676,504448.5,504448.5,930,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797210,812036.00
07/29/2016 09:00,2,2.852,ACTIVE,213.29,346.26,59.970,1469797203,"201051344001230","219011344069620",28.73,29.00,0,331.83,389.24,83.0,78.2,0.389,499221.2,499221.2,934,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797210,812037.00
07/29/2016 09:00,2,2.707,ALERT,214.19,347.76,59.949,1469797203,"201051344000582","219011344069620",29.20,26.50,0,299.97,391.64,80.1,75.4,0.367,492140.3,492140.3,929,0,0,0,L,1122011218,0,122.68,122.23,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797212,812038.00
07/29/2016 09:00,2,2.887,ACTIVE,213.06,346.56,59.949,1469797203,"201051344000955","219011344069620",29.36,27.00,0,333.03,389.24,85.8,80.9,0.402,505513.0,505513.0,931,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797213,812039.00
07/29/2016 09:00,2,1.807,ACTIVE,212.16,408.78,59.938,1469797203,"274151322000094","219011344069620",36.48,29.30,0,385.63,447.85,66.8,62.6,0.468,625805.5,625805.5,946,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797214,812040.00
07/29/2016 09:00,2,2.859,ACTIVE,215.09,350.17,59.949,1469797203,"201051344000579","219011344069620",29.38,27.80,0,336.64,397.35,85.1,80.2,0.393,508385.8,508385.8,933,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797215,812041.00
07/29/2016 09:00,2,2.848,ALERT,213.29,345.66,59.970,1469797203,"201051344000890","219011344069620",29.06,28.50,0,299.37,390.44,83.8,79.0,0.389,502739.2,502739.2,928,0,0,0,L,1122011218,0,122.68,121.10,0002,27,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797217,812042.00
07/29/2016 09:00,2,2.811,ACTIVE,213.74,348.06,59.944,1469797203,"201051344000438","219011344069620",29.50,27.30,0,334.24,391.34,84.0,79.1,0.389,504397.4,504397.4,932,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797218,812043.00
07/29/2016 09:00,2,2.770,ALERT,213.51,346.86,59.975,1469797203,"201051344000417","219011344069620",29.04,27.30,0,295.46,390.44,81.5,76.8,0.384,496110.8,496110.8,928,0,0,0,L,1122011218,0,122.46,121.78,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797219,812044.00
07/29/2016 09:00,2,2.480,ACTIVE,211.93,364.29,59.933,1469797203,"274151322000083","219011344069620",29.06,27.80,0,334.54,376.31,73.0,68.5,0.530,759408.1,759408.1,930,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797220,812045.00
07/29/2016 09:00,2,2.805,ACTIVE,212.61,354.67,59.949,1469797203,"274151322000076","219011344069620",29.48,30.80,0,336.04,381.12,83.8,78.9,0.323,809728.4,809728.4,924,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797221,812046.00
07/29/2016 09:00,2,2.861,ACTIVE,214.41,348.96,59.954,1469797203,"201051344000868","219011344069620",28.98,27.30,0,335.14,392.25,84.0,79.2,0.398,493193.0,493193.0,931,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797222,812047.00
07/29/2016 09:00,2,2.725,ACTIVE,212.16,349.56,59.944,1469797203,"274151322000095","219011344069620",29.16,28.30,0,334.24,379.62,80.4,75.7,0.296,801492.9,801492.9,926,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797223,812048.00
07/29/2016 09:00,2,2.895,ACTIVE,215.09,351.67,59.965,1469797203,"201051344000988","219011344069620",28.47,27.30,0,335.74,399.16,83.4,78.6,0.393,489712.7,489712.7,933,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797224,812049.00
07/29/2016 09:00,2,2.801,ALERT,213.74,345.66,59.949,1469797203,"201051344001025","219011344069620",28.96,28.30,0,299.07,391.04,82.2,77.4,0.367,503594.1,503594.1,930,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797226,812050.00
07/29/2016 09:00,2,2.811,ALERT,215.09,349.86,59.965,1469797203,"201051344000458","219011344069620",28.82,27.80,0,300.27,395.55,82.1,77.3,0.398,500642.7,500642.7,931,0,0,0,L,1122011218,0,122.68,122.68,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797228,812051.00
07/29/2016 09:00,2,2.830,ACTIVE,215.54,351.67,59.922,1469797203,"201051344000853","219011344069620",28.82,27.30,0,314.40,418.70,82.7,77.9,0.389,499744.9,499744.9,929,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797229,812052.00
07/29/2016 09:00,2,2.773,ACTIVE,213.51,347.76,59.965,1469797203,"201051344000685","219011344069620",29.12,27.00,0,333.93,391.04,81.9,77.1,0.402,503672.7,503672.7,934,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797230,812053.00
07/29/2016 09:00,2,2.725,ALERT,213.96,348.36,59.922,1469797203,"201051344000917","219011344069620",29.38,27.30,0,298.17,427.71,81.0,76.3,0.371,500596.6,500596.6,935,0,0,0,L,1122011218,0,122.46,122.23,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797231,812054.00
07/29/2016 09:00,2,2.738,ACTIVE,213.51,346.26,59.917,1469797203,"201051344001145","219011344069620",29.04,26.00,0,333.63,390.44,80.6,75.9,0.367,505783.0,505783.0,934,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797232,812055.00
07/29/2016 09:00,2,2.820,ACTIVE,213.96,347.76,59.938,1469797203,"201051344000651","219011344069620",28.90,26.80,0,313.20,436.73,82.6,77.8,0.367,498559.9,498559.9,928,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797233,812056.00
07/29/2016 09:00,2,2.576,ACTIVE,211.25,358.88,59.949,1469797203,"274151322000088","219011344069620",28.09,27.80,0,334.84,377.52,73.3,68.8,0.499,732228.5,732228.5,928,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797234,812057.00
07/29/2016 09:00,2,1.770,ACTIVE,212.83,410.28,59.938,1469797203,"274151322000068","219011344069620",38.07,29.80,0,392.25,455.37,68.4,64.1,0.464,625931.8,625931.8,941,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797235,812058.00
07/29/2016 09:00,2,2.801,ACTIVE,213.51,346.26,59.912,1469797203,"201051344001135","219011344069620",28.96,27.30,0,310.79,422.60,82.2,77.4,0.380,494633.7,494633.7,931,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797236,812059.00
07/29/2016 09:00,2,2.842,ACTIVE,213.96,348.36,59.944,1469797203,"201051344000594","219011344069620",29.48,27.30,0,334.24,392.55,84.9,80.0,0.389,504937.1,504937.1,931,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797237,812060.00
07/29/2016 09:00,2,2.889,ALERT,213.96,346.26,59.981,1469797203,"201051344001203","219011344069620",29.02,28.00,0,299.37,400.96,84.9,80.0,0.398,502366.6,502366.6,933,0,0,0,L,1122011218,0,123.14,121.78,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797239,812061.00
07/29/2016 09:00,2,2.574,ACTIVE,212.16,349.86,59.944,1469797203,"274151322000054","219011344069620",28.13,28.80,0,334.54,377.52,73.3,68.8,0.508,747561.0,747561.0,929,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797240,812062.00
07/29/2016 09:00,2,2.891,ACTIVE,214.87,349.26,59.949,1469797203,"201051344000867","219011344069620",28.84,28.50,0,334.84,391.94,84.5,79.6,0.380,492271.8,492271.8,930,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797241,812063.00
07/29/2016 09:00,2,2.955,ALERT,213.96,347.16,59.986,1469797203,"201051344001093","219011344069620",28.94,28.80,0,299.37,405.17,86.6,81.7,0.393,500026.7,500026.7,935,0,0,0,L,1122011218,0,122.68,122.01,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797242,812064.00
07/29/2016 09:00,2,2.877,ALERT,214.64,350.17,59.959,1469797203,"201051344000900","219011344069620",29.04,27.30,0,303.28,396.15,84.7,79.8,0.389,508478.7,508478.7,933,0,0,0,L,1122011218,0,122.68,122.46,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797244,812065.00
07/29/2016 09:00,2,2.834,ACTIVE,214.87,349.26,59.938,1469797203,"201051344000648","219011344069620",28.71,27.30,0,337.24,394.95,82.4,77.6,0.389,498609.3,498609.3,933,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797245,812066.00
07/29/2016 09:00,2,2.789,ALERT,215.09,350.47,60.002,1469797203,"201051344000569","219011344069620",29.20,27.00,0,299.37,394.05,82.5,77.7,0.380,509062.3,509062.3,931,0,0,0,L,1122011218,0,122.23,122.91,0002,24,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797247,812067.00
07/29/2016 09:00,2,2.854,ALERT,215.09,350.17,59.959,1469797203,"201051344000983","219011344069620",28.80,27.80,0,297.57,394.65,83.2,78.4,0.393,501025.2,501025.2,931,0,0,0,L,1122011218,0,122.68,122.68,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797249,812068.00
07/29/2016 09:00,2,2.889,ACTIVE,215.32,349.56,59.991,1469797203,"201051344001158","219011344069620",28.73,27.30,0,336.04,396.15,84.0,79.2,0.398,493957.3,493957.3,929,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797250,812069.00
07/29/2016 09:00,2,2.809,ACTIVE,215.32,351.07,59.965,1469797203,"201051344000576","219011344069620",29.04,26.80,0,337.24,397.66,82.7,77.8,0.393,501275.9,501275.9,933,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797251,812070.00
07/29/2016 09:00,2,2.543,ACTIVE,212.16,349.56,59.954,1469797203,"274151322000087","219011344069620",27.95,34.80,0,333.03,374.81,71.9,67.5,0.451,720366.3,720366.3,937,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469797252,812071.00
07/29/2016 09:15,2,3.361,ACTIVE,215.54,351.67,59.944,1469798103,"201051344000645","219011344069620",28.57,30.80,0,315.60,412.98,97.2,91.9,0.451,500861.7,500861.7,932,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798104,812072.00
07/29/2016 09:15,2,3.068,ACTIVE,212.38,350.17,59.959,1469798103,"274151322000085","219011344069620",27.67,31.00,0,334.84,382.33,86.0,81.0,0.323,748244.8,748244.8,927,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798105,812073.00
07/29/2016 09:15,2,3.381,ACTIVE,215.32,352.27,59.965,1469798103,"201051344000633","219011344069620",28.77,29.80,0,335.14,374.51,98.5,93.1,0.468,492202.8,492202.8,928,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798106,812074.00
07/29/2016 09:15,2,3.377,ACTIVE,215.54,351.07,59.965,1469798103,"201051344000469","219011344069620",29.00,29.00,0,335.74,374.21,99.2,93.8,0.482,494305.8,494305.8,935,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798107,812075.00
07/29/2016 09:15,2,3.283,ACTIVE,213.29,348.96,59.970,1469798103,"201051344000646","219011344069620",28.86,29.00,0,333.93,372.71,96.1,90.8,0.451,495860.2,495860.2,931,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798108,812076.00
07/29/2016 09:15,2,3.133,ACTIVE,212.61,347.46,59.965,1469798103,"274151322000052","219011344069620",28.71,32.80,0,333.93,380.22,91.0,86.0,0.358,766336.6,766336.6,928,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798109,812077.00
07/29/2016 09:15,2,3.252,ACTIVE,214.41,349.26,59.959,1469798103,"201051344000585","219011344069620",28.75,30.80,0,333.03,390.44,94.8,89.6,0.451,504469.1,504469.1,931,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798110,812078.00
07/29/2016 09:15,2,3.322,ACTIVE,213.51,348.06,59.965,1469798103,"201051344001230","219011344069620",29.02,31.30,0,333.03,371.81,97.7,92.4,0.460,499242.5,499242.5,935,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798110,812079.00
07/29/2016 09:15,2,3.225,ACTIVE,214.41,348.96,59.965,1469798103,"201051344000582","219011344069620",28.96,29.80,0,333.93,371.51,94.7,89.4,0.451,492160.9,492160.9,931,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798111,812080.00
07/29/2016 09:15,2,3.385,ACTIVE,213.29,348.66,59.970,1469798103,"201051344000955","219011344069620",29.24,30.30,0,333.33,373.01,100.2,94.8,0.473,505535.0,505535.0,932,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798112,812081.00
07/29/2016 09:15,2,2.123,ACTIVE,212.61,407.27,59.959,1469798103,"274151322000094","219011344069620",37.99,33.00,0,384.43,454.16,81.2,76.4,0.318,625822.9,625822.9,947,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798113,812082.00
07/29/2016 09:15,2,3.387,ACTIVE,215.32,351.67,59.975,1469798103,"201051344000579","219011344069620",29.12,29.50,0,336.04,374.51,99.9,94.5,0.468,508407.6,508407.6,934,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798114,812083.00
07/29/2016 09:15,2,3.359,ACTIVE,213.51,348.96,59.965,1469798103,"201051344000890","219011344069620",28.86,31.30,0,333.33,372.41,98.3,93.0,0.451,502760.6,502760.6,930,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798115,812084.00
07/29/2016 09:15,2,3.336,ACTIVE,213.96,349.56,59.970,1469798103,"201051344000438","219011344069620",29.16,29.30,0,334.54,372.71,98.5,93.2,0.468,504418.9,504418.9,933,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798116,812085.00
07/29/2016 09:15,2,3.295,ACTIVE,213.74,348.66,59.975,1469798103,"201051344000417","219011344069620",28.71,30.30,0,333.63,372.41,95.9,90.6,0.455,496131.7,496131.7,930,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798117,812086.00
07/29/2016 09:15,2,3.037,ACTIVE,212.16,345.96,59.959,1469798103,"274151322000083","219011344069620",28.49,32.80,0,334.54,379.92,87.7,82.7,0.358,759426.9,759426.9,931,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798118,812087.00
07/29/2016 09:15,2,3.357,ACTIVE,213.29,358.28,59.965,1469798103,"274151322000076","219011344069620",29.22,33.50,0,334.84,365.49,99.3,93.9,0.389,809749.9,809749.9,925,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798119,812088.00
07/29/2016 09:15,2,3.402,ACTIVE,214.64,350.77,59.965,1469798103,"201051344000868","219011344069620",28.57,30.00,0,334.24,373.01,98.5,93.2,0.451,493214.4,493214.4,932,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798119,812089.00
07/29/2016 09:15,2,3.273,ACTIVE,212.61,348.36,59.970,1469798103,"274151322000095","219011344069620",28.94,33.30,0,334.54,367.90,95.9,90.6,0.367,801513.6,801513.6,927,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798120,812090.00
07/29/2016 09:15,2,3.342,ACTIVE,215.32,353.17,59.970,1469798103,"201051344000988","219011344069620",28.77,29.30,0,335.74,374.81,97.4,92.1,0.464,489734.0,489734.0,934,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798121,812091.00
07/29/2016 09:15,2,3.293,ACTIVE,213.96,348.96,59.970,1469798103,"201051344001025","219011344069620",29.06,31.80,0,334.54,372.71,96.9,91.6,0.446,503615.2,503615.2,932,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798122,812092.00
07/29/2016 09:15,2,3.332,ACTIVE,215.32,350.47,60.007,1469798103,"201051344000458","219011344069620",28.69,31.00,0,336.64,373.31,96.8,91.5,0.468,500663.7,500663.7,933,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798123,812093.00
07/29/2016 09:15,2,3.268,ALERT,216.00,352.27,59.944,1469798103,"201051344000853","219011344069620",29.32,29.00,0,302.37,394.65,97.1,91.8,0.460,499766.0,499766.0,930,0,0,0,L,1122011218,0,123.59,122.91,0002,28,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798125,812094.00
07/29/2016 09:15,2,3.285,ACTIVE,213.74,349.86,59.965,1469798103,"201051344000685","219011344069620",29.02,29.30,0,334.24,372.11,96.6,91.3,0.464,503693.6,503693.6,935,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798126,812095.00
07/29/2016 09:15,2,3.258,ACTIVE,214.19,348.36,59.944,1469798103,"201051344000917","219011344069620",29.02,30.00,0,333.63,371.81,95.8,90.5,0.446,500617.3,500617.3,937,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798127,812096.00
07/29/2016 09:15,2,3.252,ACTIVE,213.74,348.36,59.965,1469798103,"201051344001145","219011344069620",28.96,28.80,0,334.24,371.51,95.4,90.1,0.438,505803.7,505803.7,935,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798128,812097.00
07/29/2016 09:15,2,3.303,ACTIVE,214.41,349.56,59.938,1469798103,"201051344000651","219011344069620",29.04,29.80,0,333.93,371.81,97.2,91.9,0.451,498581.1,498581.1,929,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798129,812098.00
07/29/2016 09:15,2,3.049,ACTIVE,212.16,350.17,59.996,1469798103,"274151322000088","219011344069620",28.13,32.00,0,334.54,383.53,86.8,81.9,0.327,732247.2,732247.2,929,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798130,812099.00
07/29/2016 09:15,2,2.027,ACTIVE,213.29,425.91,59.965,1469798103,"274151322000068","219011344069620",39.72,32.80,0,388.04,459.87,82.4,77.6,0.309,625949.2,625949.2,942,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798130,812100.00
07/29/2016 09:15,2,3.352,ACTIVE,213.96,349.26,59.975,1469798103,"201051344001135","219011344069620",28.53,29.50,0,334.54,371.81,96.9,91.6,0.451,494654.7,494654.7,932,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798132,812101.00
07/29/2016 09:15,2,3.408,ACTIVE,214.41,351.07,59.975,1469798103,"201051344000594","219011344069620",28.90,29.50,0,333.63,373.31,99.8,94.4,0.464,504958.8,504958.8,932,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798132,812102.00
07/29/2016 09:15,2,3.383,ACTIVE,214.19,348.66,59.970,1469798103,"201051344001203","219011344069620",29.06,31.30,0,333.93,372.71,99.5,94.1,0.477,502388.2,502388.2,935,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798133,812103.00
07/29/2016 09:15,2,3.113,ACTIVE,212.61,350.47,59.970,1469798103,"274151322000054","219011344069620",27.67,32.80,0,333.93,380.82,87.2,82.3,0.318,747579.8,747579.8,930,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798134,812104.00
07/29/2016 09:15,2,3.365,ACTIVE,214.87,350.17,59.954,1469798103,"201051344000867","219011344069620",29.02,31.30,0,334.84,373.01,99.0,93.6,0.455,492293.3,492293.3,931,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798135,812105.00
07/29/2016 09:15,2,3.428,ACTIVE,214.19,350.17,59.944,1469798103,"201051344001093","219011344069620",29.08,31.30,0,333.93,373.61,100.9,95.5,0.468,500048.8,500048.8,937,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798136,812106.00
07/29/2016 09:15,2,3.422,ALERT,215.09,351.67,59.965,1469798103,"201051344000900","219011344069620",28.71,29.50,0,301.17,389.24,99.5,94.1,0.460,508500.2,508500.2,935,0,0,0,L,1122011218,0,122.91,122.46,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798138,812107.00
07/29/2016 09:15,2,3.322,ACTIVE,215.32,350.77,59.986,1469798103,"201051344000648","219011344069620",28.82,30.00,0,336.04,373.91,97.0,91.7,0.460,498630.3,498630.3,934,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798139,812108.00
07/29/2016 09:15,2,3.336,ALERT,215.32,351.37,59.981,1469798103,"201051344000569","219011344069620",28.80,29.80,0,302.98,391.04,97.3,92.0,0.455,509083.3,509083.3,933,0,0,0,L,1122011218,0,122.46,122.91,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798141,812109.00
07/29/2016 09:15,2,3.355,ALERT,215.32,351.67,59.965,1469798103,"201051344000983","219011344069620",28.86,30.30,0,302.98,390.14,98.1,92.8,0.464,501046.4,501046.4,933,0,0,0,L,1122011218,0,122.91,122.46,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798143,812110.00
07/29/2016 09:15,2,3.391,ACTIVE,215.32,351.97,59.975,1469798103,"201051344001158","219011344069620",28.69,29.30,0,335.44,373.61,98.5,93.2,0.460,493978.7,493978.7,930,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798144,812111.00
07/29/2016 09:15,2,3.342,ALERT,215.32,352.57,59.981,1469798103,"201051344000576","219011344069620",28.73,29.50,0,302.37,390.74,97.3,92.0,0.460,501296.9,501296.9,934,0,0,0,L,1122011218,0,122.91,122.46,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798146,812112.00
07/29/2016 09:15,2,3.061,ACTIVE,212.61,349.56,59.965,1469798103,"274151322000087","219011344069620",27.71,40.40,0,334.24,379.62,85.8,80.9,0.301,720384.8,720384.8,938,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469798147,812113.00
07/29/2016 09:30,2,3.883,ACTIVE,216.22,354.37,59.965,1469799005,"201051344000645","219011344069620",28.43,33.30,0,338.44,381.42,111.8,106.0,0.517,500886.5,500886.5,933,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799006,812114.00
07/29/2016 09:30,2,3.549,ACTIVE,212.83,345.06,59.981,1469799005,"274151322000085","219011344069620",27.55,34.30,0,334.54,365.49,99.0,93.7,0.376,748266.6,748266.6,928,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799007,812115.00
07/29/2016 09:30,2,3.891,ACTIVE,216.00,356.18,59.928,1469799005,"201051344000633","219011344069620",28.73,32.00,0,337.24,382.63,113.2,107.4,0.539,492227.8,492227.8,929,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799008,812116.00
07/29/2016 09:30,2,3.949,ACTIVE,216.22,355.58,59.996,1469799005,"201051344000469","219011344069620",28.43,30.30,0,336.94,383.23,113.7,107.8,0.552,494330.9,494330.9,936,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799009,812117.00
