ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 09:30,2,3.783,ACTIVE,213.51,351.67,59.954,1469799005,"201051344000646","219011344069620",28.86,31.00,0,333.63,376.92,110.6,104.8,0.530,495884.7,495884.7,932,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799010,812118.00
07/29/2016 09:30,2,3.637,ACTIVE,212.61,359.48,59.959,1469799005,"274151322000052","219011344069620",28.61,35.40,0,333.93,367.30,105.4,99.8,0.420,766359.9,766359.9,929,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799010,812119.00
07/29/2016 09:30,2,3.781,ACTIVE,214.64,350.77,59.928,1469799005,"201051344000585","219011344069620",28.61,32.60,0,333.03,375.41,109.5,103.8,0.517,504493.3,504493.3,932,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799011,812120.00
07/29/2016 09:30,2,3.855,ACTIVE,213.51,349.26,59.970,1469799005,"201051344001230","219011344069620",28.78,32.20,0,333.33,376.62,112.5,106.6,0.526,499267.4,499267.4,936,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799012,812121.00
07/29/2016 09:30,2,3.797,ACTIVE,214.41,350.77,59.975,1469799005,"201051344000582","219011344069620",28.43,31.50,0,333.63,376.31,109.3,103.6,0.508,492185.0,492185.0,932,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799013,812122.00
07/29/2016 09:30,2,3.928,ACTIVE,213.29,349.86,59.975,1469799005,"201051344000955","219011344069620",28.88,31.30,0,333.63,377.52,114.9,109.0,0.548,505560.5,505560.5,933,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799014,812123.00
07/29/2016 09:30,2,2.410,ACTIVE,212.83,416.59,59.996,1469799005,"274151322000094","219011344069620",38.61,36.30,0,395.85,443.94,94.6,89.4,0.367,625843.7,625843.7,948,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799015,812124.00
07/29/2016 09:30,2,3.898,ACTIVE,216.22,354.97,59.965,1469799005,"201051344000579","219011344069620",29.16,31.00,0,338.44,382.93,115.2,109.2,0.539,508433.1,508433.1,935,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799016,812125.00
07/29/2016 09:30,2,3.918,ACTIVE,213.51,350.77,59.975,1469799005,"201051344000890","219011344069620",28.39,33.00,0,334.24,377.22,112.7,106.8,0.517,502785.6,502785.6,931,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799017,812126.00
07/29/2016 09:30,2,3.791,ACTIVE,213.96,350.77,59.965,1469799005,"201051344000438","219011344069620",29.46,31.30,0,333.93,377.52,113.2,107.3,0.539,504444.0,504444.0,934,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799018,812127.00
07/29/2016 09:30,2,3.799,ACTIVE,213.74,349.86,59.965,1469799005,"201051344000417","219011344069620",28.65,32.60,0,333.93,376.62,110.2,104.4,0.530,496156.1,496156.1,931,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799019,812128.00
07/29/2016 09:30,2,3.541,ACTIVE,212.38,349.56,59.991,1469799005,"274151322000083","219011344069620",28.37,36.50,0,334.24,367.30,101.8,96.3,0.415,759449.3,759449.3,932,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799020,812129.00
07/29/2016 09:30,2,3.879,ACTIVE,213.51,357.38,59.965,1469799005,"274151322000076","219011344069620",29.02,35.80,0,334.24,369.10,114.0,108.1,0.446,809775.2,809775.2,926,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799021,812130.00
07/29/2016 09:30,2,3.969,ACTIVE,215.32,353.17,59.965,1469799005,"201051344000868","219011344069620",28.11,31.50,0,334.54,378.72,113.0,107.1,0.526,493239.5,493239.5,933,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799022,812131.00
07/29/2016 09:30,2,3.785,ACTIVE,212.61,356.78,59.959,1469799005,"274151322000095","219011344069620",28.84,35.40,0,333.93,368.80,110.7,104.9,0.415,801538.0,801538.0,928,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799023,812132.00
07/29/2016 09:30,2,3.963,ACTIVE,216.22,355.58,59.965,1469799005,"201051344000988","219011344069620",27.81,31.30,0,336.04,382.63,111.7,105.8,0.530,489758.8,489758.8,935,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799024,812133.00
07/29/2016 09:30,2,3.865,ACTIVE,213.96,351.07,59.986,1469799005,"201051344001025","219011344069620",28.55,33.80,0,334.24,376.92,111.8,106.0,0.517,503639.9,503639.9,933,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799024,812134.00
07/29/2016 09:30,2,3.855,ACTIVE,216.22,353.77,59.965,1469799005,"201051344000458","219011344069620",28.61,33.00,0,337.24,381.12,111.8,106.0,0.544,500688.4,500688.4,934,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799025,812135.00
07/29/2016 09:30,2,3.879,ACTIVE,216.67,355.88,59.970,1469799005,"201051344000853","219011344069620",28.51,31.00,0,339.04,382.03,112.0,106.1,0.530,499790.8,499790.8,932,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799026,812136.00
07/29/2016 09:30,2,3.791,ACTIVE,213.74,351.07,59.954,1469799005,"201051344000685","219011344069620",29.04,31.30,0,333.63,377.22,111.6,105.8,0.548,503718.2,503718.2,936,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799027,812137.00
07/29/2016 09:30,2,3.824,ACTIVE,214.19,350.47,59.959,1469799005,"201051344000917","219011344069620",28.53,31.80,0,332.43,376.92,110.5,104.7,0.517,500641.7,500641.7,938,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799028,812138.00
07/29/2016 09:30,2,3.789,ACTIVE,213.74,350.47,60.002,1469799005,"201051344001145","219011344069620",28.78,30.30,0,333.93,376.01,110.5,104.7,0.513,505828.0,505828.0,936,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799029,812139.00
07/29/2016 09:30,2,3.838,ACTIVE,214.41,351.67,59.965,1469799005,"201051344000651","219011344069620",28.84,31.80,0,333.93,376.62,112.0,106.2,0.535,498605.8,498605.8,930,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799030,812140.00
07/29/2016 09:30,2,3.557,ACTIVE,212.38,355.58,59.970,1469799005,"274151322000088","219011344069620",27.81,34.50,0,333.63,366.40,100.2,94.8,0.371,732269.3,732269.3,930,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799031,812141.00
07/29/2016 09:30,2,2.416,ACTIVE,213.51,412.98,59.965,1469799005,"274151322000068","219011344069620",38.74,36.80,0,395.85,441.84,94.6,89.4,0.358,625970.0,625970.0,943,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799032,812142.00
07/29/2016 09:30,2,3.838,ACTIVE,214.19,350.77,59.954,1469799005,"201051344001135","219011344069620",28.63,31.80,0,334.24,376.62,111.3,105.5,0.526,494679.4,494679.4,933,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799033,812143.00
07/29/2016 09:30,2,3.939,ACTIVE,214.87,352.57,59.965,1469799005,"201051344000594","219011344069620",28.80,31.30,0,333.03,379.32,114.9,109.0,0.530,504984.2,504984.2,933,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799034,812144.00
07/29/2016 09:30,2,3.904,ACTIVE,214.41,351.07,59.917,1469799005,"201051344001203","219011344069620",28.90,33.50,0,333.63,377.52,114.2,108.3,0.548,502413.5,502413.5,936,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799035,812145.00
07/29/2016 09:30,2,3.596,ACTIVE,212.83,345.66,59.975,1469799005,"274151322000054","219011344069620",27.59,36.00,0,333.93,366.40,100.5,95.0,0.393,747602.0,747602.0,931,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799035,812146.00
07/29/2016 09:30,2,3.930,ACTIVE,215.77,353.17,59.975,1469799005,"201051344000867","219011344069620",28.57,33.50,0,334.84,378.42,113.7,107.8,0.526,492318.5,492318.5,932,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799036,812147.00
07/29/2016 09:30,2,3.951,ACTIVE,214.64,351.97,59.959,1469799005,"201051344001093","219011344069620",28.82,32.80,0,333.33,378.42,115.4,109.4,0.535,500074.4,500074.4,938,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799037,812148.00
07/29/2016 09:30,2,3.930,ACTIVE,216.00,354.37,59.959,1469799005,"201051344000900","219011344069620",28.75,31.80,0,336.94,382.33,114.5,108.5,0.521,508525.5,508525.5,937,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799038,812149.00
07/29/2016 09:30,2,3.855,ACTIVE,216.22,354.67,59.954,1469799005,"201051344000648","219011344069620",28.59,32.00,0,337.24,381.42,111.7,105.9,0.526,498655.0,498655.0,935,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799039,812150.00
07/29/2016 09:30,2,3.826,ACTIVE,216.22,354.07,59.933,1469799005,"201051344000569","219011344069620",28.84,31.00,0,337.84,381.12,111.8,105.9,0.526,509108.0,509108.0,935,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799040,812151.00
07/29/2016 09:30,2,3.871,ACTIVE,216.45,353.77,59.959,1469799005,"201051344000983","219011344069620",28.71,32.40,0,337.24,381.42,112.6,106.7,0.535,501071.3,501071.3,935,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799041,812152.00
07/29/2016 09:30,2,3.902,ACTIVE,216.22,354.97,59.970,1469799005,"201051344001158","219011344069620",28.63,30.80,0,337.54,382.93,113.1,107.3,0.535,494003.6,494003.6,931,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799042,812153.00
07/29/2016 09:30,2,3.883,ACTIVE,216.22,354.67,59.933,1469799005,"201051344000576","219011344069620",28.39,31.80,0,338.14,382.03,111.6,105.8,0.521,501321.5,501321.5,936,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799043,812154.00
07/29/2016 09:30,2,3.543,ACTIVE,212.83,345.66,59.986,1469799005,"274151322000087","219011344069620",27.55,44.80,0,331.53,365.49,98.8,93.5,0.362,720406.4,720406.4,939,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799044,812155.00
07/29/2016 09:45,2,4.402,ACTIVE,216.22,354.97,59.954,1469799903,"201051344000645","219011344069620",27.93,34.80,0,338.74,384.13,124.5,118.3,0.575,500914.4,500914.4,934,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799904,812156.00
07/29/2016 09:45,2,4.061,ACTIVE,212.38,345.66,59.933,1469799903,"274151322000085","219011344069620",26.80,36.80,0,334.24,368.50,110.3,104.5,0.424,748291.3,748291.3,929,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799906,812157.00
07/29/2016 09:45,2,4.420,ACTIVE,215.77,355.88,59.959,1469799903,"201051344000633","219011344069620",28.11,33.80,0,338.14,384.73,125.8,119.5,0.605,492256.1,492256.1,930,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799906,812158.00
07/29/2016 09:45,2,4.393,ACTIVE,216.45,356.18,59.970,1469799903,"201051344000469","219011344069620",28.39,32.00,0,336.94,384.73,126.2,119.9,0.601,494359.3,494359.3,937,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799907,812159.00
07/29/2016 09:45,2,4.277,ACTIVE,213.96,353.77,59.965,1469799903,"201051344000646","219011344069620",28.49,33.00,0,333.33,381.12,123.5,117.2,0.601,495912.3,495912.3,933,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799908,812160.00
07/29/2016 09:45,2,4.109,ACTIVE,212.16,350.47,59.996,1469799903,"274151322000052","219011344069620",28.33,38.20,0,333.63,370.90,117.9,111.9,0.460,766386.2,766386.2,930,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799909,812161.00
07/29/2016 09:45,2,4.270,ACTIVE,214.87,352.87,59.959,1469799903,"201051344000585","219011344069620",28.33,35.20,0,333.03,379.32,122.5,116.3,0.579,504520.7,504520.7,933,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799910,812162.00
07/29/2016 09:45,2,4.326,ACTIVE,213.74,351.37,59.965,1469799903,"201051344001230","219011344069620",28.59,34.00,0,333.33,381.12,125.2,119.0,0.588,499295.5,499295.5,937,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799911,812163.00
07/29/2016 09:45,2,4.205,ACTIVE,215.09,353.17,59.965,1469799903,"201051344000582","219011344069620",28.67,33.50,0,333.03,380.82,122.1,115.9,0.575,492212.3,492212.3,933,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799912,812164.00
07/29/2016 09:45,2,4.402,ACTIVE,213.74,351.37,59.970,1469799903,"201051344000955","219011344069620",28.65,33.50,0,333.63,381.73,127.7,121.4,0.605,505589.1,505589.1,934,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799913,812165.00
07/29/2016 09:45,2,2.762,ACTIVE,212.38,415.69,59.959,1469799903,"274151322000094","219011344069620",37.91,39.00,0,389.84,444.24,106.3,100.7,0.420,625867.4,625867.4,949,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799914,812166.00
07/29/2016 09:45,2,4.371,ACTIVE,216.45,355.58,59.949,1469799903,"201051344000579","219011344069620",28.96,32.60,0,339.04,385.63,128.2,121.8,0.601,508461.8,508461.8,936,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799915,812167.00
07/29/2016 09:45,2,4.385,ACTIVE,213.74,352.27,59.975,1469799903,"201051344000890","219011344069620",28.23,34.50,0,333.93,381.42,125.3,119.0,0.597,502813.8,502813.8,932,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799916,812168.00
07/29/2016 09:45,2,4.273,ACTIVE,214.41,353.17,59.959,1469799903,"201051344000438","219011344069620",29.12,33.00,0,333.33,381.12,126.0,119.7,0.601,504472.3,504472.3,935,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799916,812169.00
07/29/2016 09:45,2,4.275,ACTIVE,213.74,351.07,59.959,1469799903,"201051344000417","219011344069620",28.35,34.80,0,333.33,380.82,122.8,116.6,0.597,496183.6,496183.6,932,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799917,812170.00
07/29/2016 09:45,2,4.020,ACTIVE,211.93,354.97,59.975,1469799903,"274151322000083","219011344069620",28.11,39.00,0,333.93,370.30,114.3,108.4,0.460,759474.8,759474.8,933,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799918,812171.00
07/29/2016 09:45,2,4.365,ACTIVE,213.06,344.15,59.959,1469799903,"274151322000076","219011344069620",28.82,38.80,0,333.33,372.41,127.2,120.9,0.477,809803.7,809803.7,927,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799919,812172.00
07/29/2016 09:45,2,4.447,ACTIVE,215.54,354.97,59.991,1469799903,"201051344000868","219011344069620",27.93,32.60,0,335.14,381.73,126.0,119.7,0.583,493267.7,493267.7,934,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799920,812173.00
07/29/2016 09:45,2,4.252,ACTIVE,211.93,350.17,59.975,1469799903,"274151322000095","219011344069620",28.82,38.20,0,333.63,372.71,124.0,117.7,0.477,801565.8,801565.8,929,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799921,812174.00
07/29/2016 09:45,2,4.439,ACTIVE,216.45,356.78,59.970,1469799903,"201051344000988","219011344069620",27.97,33.50,0,338.44,386.23,125.8,119.5,0.601,489786.9,489786.9,936,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799922,812175.00
07/29/2016 09:45,2,4.309,ACTIVE,214.64,351.37,59.965,1469799903,"201051344001025","219011344069620",28.57,35.80,0,333.33,380.82,124.6,118.4,0.570,503667.8,503667.8,934,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799923,812176.00
07/29/2016 09:45,2,4.334,ACTIVE,216.45,354.67,59.970,1469799903,"201051344000458","219011344069620",28.45,34.50,0,339.34,385.03,124.8,118.6,0.601,500716.3,500716.3,935,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799924,812177.00
07/29/2016 09:45,2,4.371,ACTIVE,216.90,355.88,59.965,1469799903,"201051344000853","219011344069620",28.25,32.60,0,339.04,386.23,125.0,118.8,0.592,499818.8,499818.8,933,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799925,812178.00
07/29/2016 09:45,2,4.283,ACTIVE,213.96,352.27,59.965,1469799903,"201051344000685","219011344069620",28.73,32.60,0,333.33,380.52,124.6,118.3,0.610,503746.2,503746.2,937,0,0,0,L,1122011218,0,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799926,812179.00
07/29/2016 09:45,2,4.246,ACTIVE,214.64,352.27,59.949,1469799903,"201051344000917","219011344069620",28.73,34.00,0,332.43,380.22,123.6,117.3,0.588,500669.4,500669.4,939,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799927,812180.00
07/29/2016 09:45,2,4.227,ACTIVE,213.96,350.77,59.965,1469799903,"201051344001145","219011344069620",28.92,33.00,0,333.63,380.22,123.7,117.5,0.588,505855.7,505855.7,937,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799928,812181.00
07/29/2016 09:45,2,4.350,ACTIVE,214.87,353.47,59.975,1469799903,"201051344000651","219011344069620",28.33,34.30,0,333.63,381.12,124.9,118.6,0.579,498633.8,498633.8,931,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799929,812182.00
07/29/2016 09:45,2,4.045,ACTIVE,212.16,347.76,59.965,1469799903,"274151322000088","219011344069620",27.27,37.30,0,333.93,369.70,111.8,106.0,0.424,732294.4,732294.4,931,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799930,812183.00
07/29/2016 09:45,2,2.697,ACTIVE,213.29,422.90,59.965,1469799903,"274151322000068","219011344069620",38.59,39.00,0,399.46,443.34,105.7,100.1,0.407,625993.7,625993.7,944,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799931,812184.00
07/29/2016 09:45,2,4.348,ACTIVE,214.64,352.87,59.938,1469799903,"201051344001135","219011344069620",28.21,33.30,0,333.63,380.52,124.3,118.0,0.579,494707.2,494707.2,934,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799932,812185.00
07/29/2016 09:45,2,4.416,ACTIVE,215.09,354.37,59.959,1469799903,"201051344000594","219011344069620",28.61,32.80,0,332.43,382.93,128.0,121.6,0.592,505012.9,505012.9,934,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799933,812186.00
07/29/2016 09:45,2,4.406,ACTIVE,214.87,353.17,59.965,1469799903,"201051344001203","219011344069620",28.49,35.20,0,333.33,381.73,127.2,120.8,0.601,502442.1,502442.1,937,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799934,812187.00
07/29/2016 09:45,2,4.025,ACTIVE,212.61,353.77,59.959,1469799903,"274151322000054","219011344069620",27.49,38.40,0,333.63,369.70,112.0,106.2,0.429,747627.0,747627.0,932,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799935,812188.00
07/29/2016 09:45,2,4.412,ACTIVE,215.77,354.37,59.954,1469799903,"201051344000867","219011344069620",28.29,34.80,0,335.14,382.33,126.4,120.1,0.583,492346.9,492346.9,933,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799935,812189.00
07/29/2016 09:45,2,4.439,ACTIVE,214.87,353.47,59.954,1469799903,"201051344001093","219011344069620",28.41,34.50,0,333.03,381.73,127.7,121.3,0.592,500103.1,500103.1,939,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799936,812190.00
07/29/2016 09:45,2,4.430,ACTIVE,216.22,355.88,59.965,1469799903,"201051344000900","219011344069620",28.43,32.80,0,337.84,385.93,127.4,121.0,0.588,508554.1,508554.1,938,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799937,812191.00
07/29/2016 09:45,2,4.303,ACTIVE,216.45,354.67,59.996,1469799903,"201051344000648","219011344069620",28.57,33.80,0,339.04,385.63,124.5,118.3,0.588,498682.9,498682.9,936,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799938,812192.00
07/29/2016 09:45,2,4.354,ACTIVE,216.45,356.18,59.970,1469799903,"201051344000569","219011344069620",28.27,32.60,0,337.84,385.63,124.8,118.5,0.588,509136.0,509136.0,936,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799939,812193.00
07/29/2016 09:45,2,4.270,ACTIVE,216.67,355.58,59.949,1469799903,"201051344000983","219011344069620",28.98,34.00,0,337.54,384.73,125.4,119.1,0.605,501099.4,501099.4,936,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799940,812194.00
07/29/2016 09:45,2,4.406,ACTIVE,217.35,357.08,59.970,1469799903,"201051344001158","219011344069620",28.21,32.80,0,338.44,385.63,125.9,119.6,0.597,494031.9,494031.9,932,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799941,812195.00
07/29/2016 09:45,2,4.342,ACTIVE,217.35,357.38,59.965,1469799903,"201051344000576","219011344069620",28.33,33.50,0,338.74,386.23,124.5,118.2,0.592,501349.4,501349.4,937,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799942,812196.00
07/29/2016 09:45,2,4.004,ACTIVE,213.06,358.58,59.949,1469799903,"274151322000087","219011344069620",27.19,48.00,0,333.63,367.60,110.2,104.5,0.393,720431.1,720431.1,940,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469799943,812197.00
07/29/2016 10:00,2,4.830,ACTIVE,217.13,357.98,59.944,1469800803,"201051344000645","219011344069620",28.05,36.80,0,335.44,389.84,137.2,130.5,0.628,500945.5,500945.5,935,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800804,812198.00
07/29/2016 10:00,2,4.498,ACTIVE,212.83,354.97,59.975,1469800803,"274151322000085","219011344069620",26.52,39.50,0,333.63,371.51,120.9,114.8,0.468,748318.6,748318.6,930,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800805,812199.00
07/29/2016 10:00,2,4.736,ACTIVE,216.67,358.58,59.981,1469800803,"201051344000633","219011344069620",28.84,35.40,0,333.63,390.14,138.2,131.5,0.654,492287.4,492287.4,931,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800806,812200.00
07/29/2016 10:00,2,4.836,ACTIVE,217.58,359.18,59.975,1469800803,"201051344000469","219011344069620",28.33,33.00,0,335.14,391.34,138.7,131.9,0.658,494390.8,494390.8,938,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800807,812201.00
07/29/2016 10:00,2,4.758,ACTIVE,214.41,353.47,59.970,1469800803,"201051344000646","219011344069620",28.27,34.80,0,332.43,385.03,136.2,129.6,0.641,495943.1,495943.1,934,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800808,812202.00
07/29/2016 10:00,2,4.607,ACTIVE,212.83,348.06,59.965,1469800803,"274151322000052","219011344069620",27.87,40.00,0,332.73,373.91,130.0,123.6,0.508,766415.6,766415.6,931,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800809,812203.00
07/29/2016 10:00,2,4.762,ACTIVE,215.54,354.07,59.981,1469800803,"201051344000585","219011344069620",28.09,36.00,0,332.43,384.13,135.4,128.7,0.628,504551.3,504551.3,934,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800810,812204.00
07/29/2016 10:00,2,4.773,ACTIVE,212.83,351.67,59.970,1469800803,"201051344001230","219011344069620",28.53,35.00,0,311.09,404.27,137.9,131.2,0.658,499326.7,499326.7,938,0,0,0,L,1122011218,0,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800811,812205.00
07/29/2016 10:00,2,4.639,ACTIVE,214.19,354.67,59.991,1469800803,"201051344000582","219011344069620",28.67,34.80,0,333.03,385.03,134.7,128.1,0.632,492242.8,492242.8,934,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800812,812206.00
07/29/2016 10:00,2,4.832,ACTIVE,214.19,354.07,59.996,1469800803,"201051344000955","219011344069620",28.65,35.00,0,332.73,385.33,140.1,133.3,0.667,505620.9,505620.9,935,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800813,812207.00
07/29/2016 10:00,2,2.982,ACTIVE,212.61,426.21,59.965,1469800803,"274151322000094","219011344069620",38.76,40.80,0,394.65,444.85,118.4,112.4,0.464,625893.9,625893.9,950,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800814,812208.00
07/29/2016 10:00,2,4.838,ACTIVE,217.35,359.18,59.996,1469800803,"201051344000579","219011344069620",28.80,33.50,0,335.14,390.44,141.2,134.3,0.654,508493.7,508493.7,937,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800814,812209.00
07/29/2016 10:00,2,4.836,ACTIVE,214.41,354.07,59.938,1469800803,"201051344000890","219011344069620",28.19,36.00,0,333.03,385.33,138.2,131.5,0.632,502845.0,502845.0,933,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800815,812210.00
07/29/2016 10:00,2,4.717,ACTIVE,215.09,354.67,59.986,1469800803,"201051344000438","219011344069620",29.02,34.80,0,332.13,385.63,138.7,131.9,0.658,504503.7,504503.7,936,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800816,812211.00
07/29/2016 10:00,2,4.662,ACTIVE,214.41,354.67,60.007,1469800803,"201051344000417","219011344069620",28.59,36.30,0,333.33,384.13,134.9,128.3,0.645,496214.1,496214.1,933,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800817,812212.00
07/29/2016 10:00,2,4.467,ACTIVE,212.38,356.48,59.975,1469800803,"274151322000083","219011344069620",28.01,41.80,0,332.13,373.01,126.6,120.3,0.504,759503.3,759503.3,934,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800818,812213.00
07/29/2016 10:00,2,4.812,ACTIVE,213.29,362.79,59.996,1469800803,"274151322000076","219011344069620",28.71,40.40,0,333.03,376.01,139.8,133.0,0.544,809835.4,809835.4,928,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800819,812214.00
07/29/2016 10:00,2,4.957,ACTIVE,216.00,356.48,59.996,1469800803,"201051344000868","219011344069620",27.55,34.30,0,334.24,389.24,138.3,131.6,0.636,493299.1,493299.1,935,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800820,812215.00
07/29/2016 10:00,2,4.742,ACTIVE,212.38,355.28,59.970,1469800803,"274151322000095","219011344069620",28.49,40.80,0,331.83,375.71,136.7,130.0,0.521,801596.7,801596.7,930,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800821,812216.00
07/29/2016 10:00,2,4.883,ACTIVE,217.13,359.48,59.991,1469800803,"201051344000988","219011344069620",27.99,34.50,0,334.84,391.04,138.4,131.7,0.658,489818.2,489818.2,937,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800822,812217.00
07/29/2016 10:00,2,4.781,ACTIVE,214.87,354.07,59.986,1469800803,"201051344001025","219011344069620",28.41,37.00,0,333.63,385.03,137.5,130.8,0.636,503698.9,503698.9,935,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800823,812218.00
07/29/2016 10:00,2,4.799,ACTIVE,216.90,356.48,59.981,1469800803,"201051344000458","219011344069620",28.33,35.80,0,335.14,389.54,137.6,130.9,0.663,500747.4,500747.4,936,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800824,812219.00
07/29/2016 10:00,2,4.850,ACTIVE,217.58,359.48,59.986,1469800803,"201051344000853","219011344069620",28.03,34.00,0,338.44,389.54,137.7,130.9,0.636,499849.9,499849.9,934,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800825,812220.00
07/29/2016 10:00,2,4.736,ACTIVE,214.19,354.67,59.991,1469800803,"201051344000685","219011344069620",28.67,34.00,0,319.81,399.76,137.5,130.8,0.667,503777.2,503777.2,938,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800826,812221.00
07/29/2016 10:00,2,4.779,ACTIVE,214.87,354.97,59.991,1469800803,"201051344000917","219011344069620",28.13,35.00,0,332.13,384.43,136.2,129.5,0.650,500700.2,500700.2,940,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800827,812222.00
07/29/2016 10:00,2,4.715,ALERT,214.41,353.77,59.986,1469800803,"201051344001145","219011344069620",28.63,33.30,0,302.07,394.05,136.7,130.0,0.632,505886.4,505886.4,938,0,0,0,L,1122011218,0,122.91,122.01,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800828,812223.00
07/29/2016 10:00,2,4.791,ACTIVE,215.32,354.37,59.986,1469800803,"201051344000651","219011344069620",28.37,35.40,0,333.93,384.73,137.6,130.9,0.636,498664.9,498664.9,932,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800829,812224.00
07/29/2016 10:00,2,4.479,ACTIVE,212.16,354.67,59.986,1469800803,"274151322000088","219011344069620",27.04,39.00,0,332.73,372.11,122.7,116.5,0.473,732322.1,732322.1,932,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800830,812225.00
07/29/2016 10:00,2,2.994,ACTIVE,213.51,425.31,59.991,1469800803,"274151322000068","219011344069620",38.78,41.30,0,393.15,443.34,117.8,111.8,0.446,626020.2,626020.2,945,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800831,812226.00
07/29/2016 10:00,2,4.787,ACTIVE,214.87,354.67,60.002,1469800803,"201051344001135","219011344069620",28.27,35.20,0,332.73,384.43,137.0,130.3,0.645,494738.2,494738.2,935,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800832,812227.00
07/29/2016 10:00,2,4.879,ACTIVE,215.54,356.78,59.970,1469800803,"201051344000594","219011344069620",28.55,34.80,0,333.33,387.44,141.1,134.2,0.654,505044.8,505044.8,935,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800833,812228.00
07/29/2016 10:00,2,4.873,ACTIVE,215.09,354.97,59.991,1469800803,"201051344001203","219011344069620",28.33,37.00,0,333.63,385.63,139.8,133.0,0.658,502473.8,502473.8,938,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800834,812229.00
07/29/2016 10:00,2,4.480,ACTIVE,212.61,354.67,59.991,1469800803,"274151322000054","219011344069620",27.14,40.60,0,332.43,373.61,123.0,116.8,0.482,747654.9,747654.9,933,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800835,812230.00
07/29/2016 10:00,2,4.842,ACTIVE,216.22,355.58,59.981,1469800803,"201051344000867","219011344069620",28.39,36.80,0,335.14,388.64,139.2,132.4,0.636,492378.4,492378.4,934,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800836,812231.00
07/29/2016 10:00,2,4.885,ACTIVE,215.09,355.88,59.991,1469800803,"201051344001093","219011344069620",28.31,35.60,0,332.73,385.63,140.0,133.2,0.654,500134.9,500134.9,940,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800836,812232.00
07/29/2016 10:00,2,4.842,ACTIVE,216.22,357.68,60.012,1469800803,"201051344000900","219011344069620",28.63,34.00,0,333.63,390.74,140.3,133.5,0.645,508585.9,508585.9,939,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800837,812233.00
07/29/2016 10:00,2,4.818,ACTIVE,216.45,357.68,59.991,1469800803,"201051344000648","219011344069620",28.11,34.80,0,333.93,390.44,137.2,130.5,0.645,498713.9,498713.9,937,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800838,812234.00
07/29/2016 10:00,2,4.861,ACTIVE,216.67,357.98,60.002,1469800803,"201051344000569","219011344069620",27.85,34.30,0,334.54,390.44,137.2,130.5,0.641,509167.1,509167.1,937,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800839,812235.00
07/29/2016 10:00,2,4.801,ACTIVE,216.90,357.38,59.986,1469800803,"201051344000983","219011344069620",28.45,35.40,0,334.24,390.14,138.3,131.6,0.650,501130.7,501130.7,937,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800840,812236.00
07/29/2016 10:00,2,4.797,ACTIVE,216.90,357.98,59.991,1469800803,"201051344001158","219011344069620",28.47,33.80,0,335.14,390.14,138.3,131.6,0.650,494063.2,494063.2,933,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800841,812237.00
07/29/2016 10:00,2,4.801,ACTIVE,217.13,357.38,59.996,1469800803,"201051344000576","219011344069620",28.25,35.00,0,334.24,389.84,137.2,130.5,0.654,501380.4,501380.4,938,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800842,812238.00
07/29/2016 10:00,2,4.451,ACTIVE,212.61,356.18,59.965,1469800803,"274151322000087","219011344069620",26.96,51.30,0,332.73,370.60,121.5,115.4,0.438,720458.5,720458.5,941,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469800843,812239.00
07/29/2016 10:15,2,5.275,ACTIVE,216.67,358.58,59.975,1469801703,"201051344000645","219011344069620",27.85,38.40,0,339.34,392.55,148.8,141.7,0.685,500979.5,500979.5,936,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801704,812240.00
07/29/2016 10:15,2,4.908,ACTIVE,212.38,360.38,59.981,1469801703,"274151322000085","219011344069620",26.36,41.80,0,333.63,373.91,131.1,124.6,0.521,748348.5,748348.5,931,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801705,812241.00
07/29/2016 10:15,2,5.312,ACTIVE,216.00,358.58,59.970,1469801703,"201051344000633","219011344069620",27.91,37.50,0,337.84,394.05,150.2,143.0,0.712,492321.8,492321.8,932,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801706,812242.00
07/29/2016 10:15,2,5.363,ACTIVE,216.90,358.88,59.965,1469801703,"201051344000469","219011344069620",27.61,35.00,0,337.54,394.35,149.9,142.8,0.738,494425.1,494425.1,939,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801707,812243.00
07/29/2016 10:15,2,5.184,ACTIVE,214.41,356.18,59.996,1469801703,"201051344000646","219011344069620",28.13,36.80,0,331.83,388.64,147.7,140.6,0.707,495976.8,495976.8,935,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801708,812244.00
07/29/2016 10:15,2,5.037,ACTIVE,212.38,354.07,59.959,1469801703,"274151322000052","219011344069620",27.73,42.80,0,331.83,376.92,141.5,134.6,0.548,766447.8,766447.8,932,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801709,812245.00
07/29/2016 10:15,2,5.195,ACTIVE,215.77,356.48,59.981,1469801703,"201051344000585","219011344069620",28.09,37.80,0,332.73,387.44,147.8,140.7,0.689,504585.0,504585.0,935,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801710,812246.00
07/29/2016 10:15,2,5.207,ACTIVE,214.19,353.47,60.007,1469801703,"201051344001230","219011344069620",28.35,35.60,0,332.43,388.34,149.5,142.4,0.698,499360.8,499360.8,939,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801711,812247.00
07/29/2016 10:15,2,5.146,ACTIVE,215.54,357.08,59.970,1469801703,"201051344000582","219011344069620",28.19,36.80,0,332.13,389.24,147.0,139.9,0.681,492276.2,492276.2,935,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801712,812248.00
07/29/2016 10:15,2,5.346,ACTIVE,214.41,356.78,59.975,1469801703,"201051344000955","219011344069620",28.03,37.00,0,332.73,388.64,151.7,144.5,0.720,505655.5,505655.5,936,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801713,812249.00
07/29/2016 10:15,2,3.365,ACTIVE,212.38,421.70,59.975,1469801703,"274151322000094","219011344069620",38.19,43.40,0,389.54,444.85,129.4,123.0,0.504,625923.1,625923.1,951,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801714,812250.00
07/29/2016 10:15,2,5.324,ACTIVE,217.13,358.28,59.970,1469801703,"201051344000579","219011344069620",28.41,35.00,0,338.14,394.65,153.1,145.9,0.712,508528.6,508528.6,938,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801715,812251.00
07/29/2016 10:15,2,5.277,ACTIVE,214.41,353.47,59.975,1469801703,"201051344000890","219011344069620",28.05,37.30,0,333.33,388.34,149.9,142.8,0.694,502879.2,502879.2,934,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801716,812252.00
07/29/2016 10:15,2,5.285,ACTIVE,214.87,357.08,59.986,1469801703,"201051344000438","219011344069620",28.09,36.00,0,332.43,388.94,150.4,143.2,0.716,504538.0,504538.0,937,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801717,812253.00
07/29/2016 10:15,2,5.148,ACTIVE,214.64,355.58,59.949,1469801703,"201051344000417","219011344069620",28.13,37.50,0,332.13,387.44,146.6,139.6,0.703,496247.6,496247.6,934,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801718,812254.00
07/29/2016 10:15,2,4.904,ACTIVE,211.70,345.36,59.986,1469801703,"274151322000083","219011344069620",27.85,45.30,0,332.73,376.31,138.3,131.5,0.566,759534.8,759534.8,935,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801719,812255.00
07/29/2016 10:15,2,5.295,ACTIVE,212.61,352.57,59.981,1469801703,"274151322000076","219011344069620",28.33,43.80,0,332.73,378.72,151.7,144.5,0.601,809870.1,809870.1,929,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801719,812256.00
07/29/2016 10:15,2,5.367,ACTIVE,215.54,356.78,60.012,1469801703,"201051344000868","219011344069620",27.65,36.30,0,334.24,391.04,150.3,143.2,0.685,493333.4,493333.4,936,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801720,812257.00
07/29/2016 10:15,2,5.229,ACTIVE,211.93,357.98,59.970,1469801703,"274151322000095","219011344069620",28.21,43.20,0,333.03,378.72,149.3,142.2,0.570,801630.6,801630.6,931,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801721,812258.00
07/29/2016 10:15,2,5.416,ACTIVE,216.67,359.78,60.007,1469801703,"201051344000988","219011344069620",27.08,36.50,0,337.54,393.75,148.6,141.5,0.698,489852.2,489852.2,938,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801722,812259.00
07/29/2016 10:15,2,5.291,ACTIVE,215.09,354.07,59.975,1469801703,"201051344001025","219011344069620",27.89,39.00,0,333.03,388.64,149.4,142.3,0.689,503733.0,503733.0,936,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801723,812260.00
