ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 10:15,2,5.236,ACTIVE,216.67,357.68,59.975,1469801703,"201051344000458","219011344069620",28.21,37.80,0,338.74,393.75,149.6,142.5,0.716,500781.6,500781.6,937,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801724,812261.00
07/29/2016 10:15,2,5.277,ACTIVE,217.35,358.28,59.996,1469801703,"201051344000853","219011344069620",27.91,35.80,0,338.44,393.45,149.2,142.0,0.720,499884.0,499884.0,935,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801725,812262.00
07/29/2016 10:15,2,5.262,ACTIVE,214.19,354.37,59.975,1469801703,"201051344000685","219011344069620",28.05,35.00,0,332.73,388.04,149.5,142.4,0.729,503811.3,503811.3,939,0,0,0,L,1122011218,0,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801726,812263.00
07/29/2016 10:15,2,5.180,ACTIVE,215.09,356.78,59.986,1469801703,"201051344000917","219011344069620",28.21,37.30,0,331.83,388.04,147.9,140.9,0.698,500734.0,500734.0,941,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801727,812264.00
07/29/2016 10:15,2,5.193,ACTIVE,214.41,356.18,59.986,1469801703,"201051344001145","219011344069620",28.25,35.20,0,333.03,387.44,148.6,141.5,0.685,505920.3,505920.3,940,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801728,812265.00
07/29/2016 10:15,2,5.223,ACTIVE,215.77,356.78,60.018,1469801703,"201051344000651","219011344069620",28.21,37.50,0,332.73,388.64,149.2,142.1,0.689,498698.9,498698.9,933,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801728,812266.00
07/29/2016 10:15,2,4.941,ACTIVE,211.93,352.27,59.981,1469801703,"274151322000088","219011344069620",26.62,41.30,0,333.03,375.11,133.1,126.5,0.513,732352.4,732352.4,933,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801729,812267.00
07/29/2016 10:15,2,3.188,ACTIVE,213.06,431.92,59.981,1469801703,"274151322000068","219011344069620",39.22,43.40,0,384.43,448.45,126.6,120.3,0.486,626049.2,626049.2,946,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801730,812268.00
07/29/2016 10:15,2,5.193,ACTIVE,215.09,354.67,59.991,1469801703,"201051344001135","219011344069620",28.29,37.00,0,333.03,388.34,148.8,141.7,0.698,494772.1,494772.1,936,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801731,812269.00
07/29/2016 10:15,2,5.365,ACTIVE,215.09,357.68,59.970,1469801703,"201051344000594","219011344069620",28.19,36.00,0,332.43,390.74,153.2,145.9,0.712,505079.7,505079.7,936,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801732,812270.00
07/29/2016 10:15,2,5.311,ACTIVE,215.32,354.97,59.986,1469801703,"201051344001203","219011344069620",28.27,37.80,0,333.63,389.54,151.9,144.7,0.725,502508.4,502508.4,939,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801733,812271.00
07/29/2016 10:15,2,4.936,ACTIVE,212.38,348.96,60.012,1469801703,"274151322000054","219011344069620",26.70,43.20,0,332.73,375.11,133.3,126.8,0.513,747685.2,747685.2,934,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801734,812272.00
07/29/2016 10:15,2,5.328,ACTIVE,216.00,355.88,59.986,1469801703,"201051344000867","219011344069620",27.99,38.60,0,334.84,390.14,151.1,143.9,0.698,492412.8,492412.8,935,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801735,812273.00
07/29/2016 10:15,2,5.316,ACTIVE,215.32,357.08,59.986,1469801703,"201051344001093","219011344069620",28.09,37.50,0,332.13,389.24,151.2,144.0,0.707,500169.5,500169.5,941,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801736,812274.00
07/29/2016 10:15,2,5.340,ACTIVE,216.45,359.18,59.986,1469801703,"201051344000900","219011344069620",28.21,36.00,0,337.84,394.05,152.5,145.3,0.694,508620.7,508620.7,940,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801737,812275.00
07/29/2016 10:15,2,5.236,ACTIVE,216.67,357.98,59.996,1469801703,"201051344000648","219011344069620",28.09,36.50,0,338.74,393.75,149.0,141.9,0.698,498747.9,498747.9,938,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801738,812276.00
07/29/2016 10:15,2,5.260,ACTIVE,216.67,357.98,59.981,1469801703,"201051344000569","219011344069620",27.99,36.00,0,338.74,393.15,149.0,141.9,0.703,509201.1,509201.1,938,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801739,812277.00
07/29/2016 10:15,2,5.258,ACTIVE,216.90,358.28,59.986,1469801703,"201051344000983","219011344069620",28.17,37.50,0,338.14,393.45,150.0,142.8,0.698,501165.0,501165.0,938,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801740,812278.00
07/29/2016 10:15,2,5.365,ACTIVE,217.13,357.68,59.986,1469801703,"201051344001158","219011344069620",27.59,36.30,0,338.74,393.45,150.0,142.8,0.703,494097.5,494097.5,934,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801741,812279.00
07/29/2016 10:15,2,5.254,ACTIVE,216.90,359.18,59.975,1469801703,"201051344000576","219011344069620",28.07,36.80,0,338.44,393.75,149.3,142.2,0.698,501414.5,501414.5,939,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801742,812280.00
07/29/2016 10:15,2,4.908,ACTIVE,212.16,357.98,59.986,1469801703,"274151322000087","219011344069620",26.52,55.80,0,333.03,373.31,131.8,125.2,0.477,720488.5,720488.5,942,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469801743,812281.00
07/29/2016 10:30,2,5.689,ALERT,218.03,360.99,59.970,1469802603,"201051344000645","219011344069620",28.01,39.50,0,289.45,396.75,161.4,153.9,0.747,501016.2,501016.2,937,0,0,0,L,1122011218,0,124.04,124.27,0002,35,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802605,812282.00
07/29/2016 10:30,2,5.385,ACTIVE,213.29,365.80,59.944,1469802603,"274151322000085","219011344069620",25.86,43.60,0,332.73,376.01,141.1,134.3,0.544,748380.9,748380.9,932,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802606,812283.00
07/29/2016 10:30,2,5.705,ACTIVE,217.35,360.99,59.965,1469802603,"201051344000633","219011344069620",28.13,39.00,0,337.24,397.66,162.6,155.0,0.756,492359.1,492359.1,933,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802607,812284.00
07/29/2016 10:30,2,5.781,ALERT,218.48,363.99,60.002,1469802603,"201051344000469","219011344069620",27.75,36.50,0,296.36,397.96,162.6,155.0,0.773,494462.2,494462.2,940,0,0,0,L,1122011218,0,123.59,124.72,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802609,812285.00
07/29/2016 10:30,2,5.662,ACTIVE,215.77,357.38,59.959,1469802603,"201051344000646","219011344069620",28.01,37.80,0,331.83,392.25,160.6,153.1,0.765,496013.6,496013.6,936,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802610,812286.00
07/29/2016 10:30,2,5.449,ACTIVE,213.06,361.89,59.959,1469802603,"274151322000052","219011344069620",27.73,45.30,0,332.43,379.32,153.0,145.7,0.610,766482.8,766482.8,933,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802611,812287.00
07/29/2016 10:30,2,5.625,ACTIVE,217.13,360.69,59.970,1469802603,"201051344000585","219011344069620",28.13,38.80,0,337.24,395.85,160.3,152.8,0.747,504621.6,504621.6,936,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802612,812288.00
07/29/2016 10:30,2,5.676,ACTIVE,215.54,358.28,59.975,1469802603,"201051344001230","219011344069620",28.11,36.50,0,332.43,391.64,161.6,154.1,0.756,499397.9,499397.9,940,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802612,812289.00
07/29/2016 10:30,2,5.617,ACTIVE,216.90,359.48,59.965,1469802603,"201051344000582","219011344069620",27.99,38.00,0,333.63,396.75,159.2,151.7,0.738,492312.7,492312.7,936,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802613,812290.00
07/29/2016 10:30,2,5.736,ACTIVE,216.00,357.68,59.965,1469802603,"201051344000955","219011344069620",28.23,37.80,0,332.43,392.85,164.1,156.4,0.773,505693.2,505693.2,937,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802614,812291.00
07/29/2016 10:30,2,3.650,ACTIVE,213.06,419.60,59.965,1469802603,"274151322000094","219011344069620",37.57,46.00,0,390.74,443.04,139.6,132.8,0.535,625955.0,625955.0,952,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802615,812292.00
07/29/2016 10:30,2,5.799,ALERT,218.26,361.29,59.959,1469802603,"201051344000579","219011344069620",28.17,36.80,0,302.98,398.56,165.4,157.7,0.765,508566.5,508566.5,939,0,0,0,L,1122011218,0,123.81,124.04,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802617,812293.00
07/29/2016 10:30,2,5.748,ACTIVE,215.77,357.98,59.981,1469802603,"201051344000890","219011344069620",27.85,38.20,0,333.03,392.55,162.2,154.6,0.742,502916.3,502916.3,935,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802618,812294.00
07/29/2016 10:30,2,5.732,ACTIVE,216.45,359.48,60.018,1469802603,"201051344000438","219011344069620",28.05,37.50,0,333.63,397.05,162.8,155.2,0.769,504575.4,504575.4,938,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802619,812295.00
07/29/2016 10:30,2,5.635,ACTIVE,215.77,357.98,59.975,1469802603,"201051344000417","219011344069620",27.91,39.00,0,332.13,392.25,159.3,151.8,0.760,496284.0,496284.0,935,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802620,812296.00
07/29/2016 10:30,2,5.338,ACTIVE,212.83,350.17,59.959,1469802603,"274151322000083","219011344069620",27.73,46.60,0,331.83,378.42,150.1,142.9,0.628,759569.1,759569.1,936,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802620,812297.00
07/29/2016 10:30,2,5.766,ACTIVE,213.96,351.67,59.944,1469802603,"274151322000076","219011344069620",28.15,45.80,0,333.03,381.42,164.2,156.5,0.641,809907.7,809907.7,930,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802621,812298.00
07/29/2016 10:30,2,5.768,ACTIVE,216.90,360.08,59.965,1469802603,"201051344000868","219011344069620",27.83,37.30,0,333.63,397.35,162.7,155.1,0.747,493370.7,493370.7,937,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802622,812299.00
07/29/2016 10:30,2,5.693,ACTIVE,212.83,351.97,59.991,1469802603,"274151322000095","219011344069620",27.93,45.00,0,331.83,381.42,161.1,153.5,0.597,801667.6,801667.6,932,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802623,812300.00
07/29/2016 10:30,2,5.840,ALERT,218.03,361.59,59.959,1469802603,"201051344000988","219011344069620",27.27,37.80,0,293.96,397.05,161.2,153.7,0.760,489889.0,489889.0,939,0,0,0,L,1122011218,0,123.81,124.27,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802625,812301.00
07/29/2016 10:30,2,5.729,ACTIVE,216.67,358.88,59.959,1469802603,"201051344001025","219011344069620",27.91,41.00,0,334.54,396.15,161.9,154.3,0.734,503770.1,503770.1,937,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802626,812302.00
07/29/2016 10:30,2,5.605,ALERT,218.26,361.89,59.970,1469802603,"201051344000458","219011344069620",28.53,39.00,0,302.37,397.35,161.9,154.3,0.769,500818.7,500818.7,938,0,0,0,L,1122011218,0,124.04,124.27,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802628,812303.00
07/29/2016 10:30,2,5.713,ACTIVE,218.48,361.89,59.965,1469802603,"201051344000853","219011344069620",28.03,37.30,0,338.14,396.75,162.1,154.6,0.765,499921.2,499921.2,936,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802629,812304.00
07/29/2016 10:30,2,5.684,ACTIVE,215.54,357.98,59.996,1469802603,"201051344000685","219011344069620",28.27,35.80,0,333.33,393.15,162.7,155.1,0.787,503848.6,503848.6,940,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802630,812305.00
07/29/2016 10:30,2,5.609,ACTIVE,216.45,358.88,59.975,1469802603,"201051344000917","219011344069620",28.21,38.40,0,333.93,395.25,160.2,152.7,0.765,500770.8,500770.8,942,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802630,812306.00
07/29/2016 10:30,2,5.686,ACTIVE,215.77,357.98,59.965,1469802603,"201051344001145","219011344069620",28.03,36.30,0,333.03,394.05,161.4,153.9,0.738,505957.3,505957.3,941,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802631,812307.00
07/29/2016 10:30,2,5.748,ACTIVE,216.67,360.69,59.938,1469802603,"201051344000651","219011344069620",27.81,39.30,0,337.54,396.75,161.9,154.4,0.734,498736.1,498736.1,934,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802632,812308.00
07/29/2016 10:30,2,5.367,ACTIVE,212.83,351.37,59.954,1469802603,"274151322000088","219011344069620",26.40,43.80,0,332.13,377.22,143.4,136.5,0.539,732385.3,732385.3,934,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802633,812309.00
07/29/2016 10:30,2,3.613,ACTIVE,213.96,412.68,59.965,1469802603,"274151322000068","219011344069620",38.45,45.80,0,387.74,444.54,139.1,132.3,0.535,626081.2,626081.2,947,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802634,812310.00
07/29/2016 10:30,2,5.662,ACTIVE,216.45,358.58,59.970,1469802603,"201051344001135","219011344069620",28.11,38.40,0,333.03,394.95,161.1,153.6,0.751,494809.1,494809.1,937,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802635,812311.00
07/29/2016 10:30,2,5.752,ACTIVE,216.45,359.48,59.965,1469802603,"201051344000594","219011344069620",28.43,37.00,0,332.73,398.26,165.5,157.8,0.765,505117.8,505117.8,937,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802636,812312.00
07/29/2016 10:30,2,5.789,ACTIVE,216.90,359.48,59.975,1469802603,"201051344001203","219011344069620",27.99,40.00,0,336.64,397.05,164.0,156.4,0.773,502546.1,502546.1,940,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802637,812313.00
07/29/2016 10:30,2,5.385,ACTIVE,213.06,366.70,59.959,1469802603,"274151322000054","219011344069620",26.40,46.40,0,331.83,377.52,143.8,136.9,0.548,747718.3,747718.3,935,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802638,812314.00
07/29/2016 10:30,2,5.801,ACTIVE,217.13,358.58,59.991,1469802603,"201051344000867","219011344069620",27.79,40.00,0,333.93,397.35,163.2,155.6,0.756,492450.4,492450.4,936,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802639,812315.00
07/29/2016 10:30,2,5.748,ACTIVE,216.90,359.48,59.970,1469802603,"201051344001093","219011344069620",27.99,38.40,0,336.64,397.66,162.9,155.4,0.751,500207.0,500207.0,942,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802640,812316.00
07/29/2016 10:30,2,5.768,ALERT,217.58,361.59,59.965,1469802603,"201051344000900","219011344069620",28.27,37.50,0,302.37,398.56,165.0,157.4,0.765,508658.6,508658.6,941,0,0,0,L,1122011218,0,123.81,124.04,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802642,812317.00
07/29/2016 10:30,2,5.736,ACTIVE,217.58,359.48,59.965,1469802603,"201051344000648","219011344069620",27.79,37.50,0,321.01,419.60,161.4,153.9,0.751,498785.0,498785.0,939,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802643,812318.00
07/29/2016 10:30,2,5.715,ACTIVE,217.80,360.08,59.991,1469802603,"201051344000569","219011344069620",27.97,37.80,0,333.93,397.66,162.0,154.4,0.756,509238.2,509238.2,939,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802644,812319.00
07/29/2016 10:30,2,5.768,ACTIVE,218.03,363.39,59.970,1469802603,"201051344000983","219011344069620",27.91,38.60,0,333.63,397.96,162.8,155.3,0.769,501202.4,501202.4,939,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802645,812320.00
07/29/2016 10:30,2,5.783,ALERT,218.03,360.08,59.975,1469802603,"201051344001158","219011344069620",27.65,37.30,0,301.77,397.35,162.0,154.5,0.778,494134.6,494134.6,935,0,0,0,L,1122011218,0,123.59,124.04,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802646,812321.00
07/29/2016 10:30,2,5.695,ALERT,218.03,360.69,59.970,1469802603,"201051344000576","219011344069620",28.03,38.00,0,302.37,397.66,161.7,154.2,0.734,501451.5,501451.5,940,0,0,0,L,1122011218,0,123.81,123.81,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802648,812322.00
07/29/2016 10:30,2,5.348,ACTIVE,213.06,364.29,59.938,1469802603,"274151322000087","219011344069620",26.24,57.30,0,330.63,376.01,142.1,135.2,0.539,720521.2,720521.2,943,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469802649,812323.00
07/29/2016 10:45,2,6.195,ALERT,218.26,360.69,59.975,1469803503,"201051344000645","219011344069620",27.10,41.00,0,289.45,398.86,169.9,162.1,0.773,501055.6,501055.6,939,0,0,0,L,1122011218,0,124.27,124.27,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803505,812324.00
07/29/2016 10:45,2,5.775,ACTIVE,213.74,360.38,59.981,1469803503,"274151322000085","219011344069620",25.29,45.80,0,332.73,378.12,147.8,140.7,0.570,748415.3,748415.3,933,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803506,812325.00
07/29/2016 10:45,2,6.127,ALERT,217.58,363.69,59.965,1469803503,"201051344000633","219011344069620",27.59,39.80,0,295.46,400.36,171.1,163.2,0.804,492398.8,492398.8,934,0,0,0,L,1122011218,0,123.81,124.04,0002,38,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803508,812326.00
07/29/2016 10:45,2,6.219,ACTIVE,218.71,363.69,59.986,1469803503,"201051344000469","219011344069620",27.10,37.80,0,333.33,400.66,170.7,162.8,0.809,494502.1,494502.1,942,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803509,812327.00
07/29/2016 10:45,2,6.039,ACTIVE,215.77,360.99,59.975,1469803503,"201051344000646","219011344069620",27.61,39.00,0,333.33,399.16,168.9,161.1,0.804,496052.8,496052.8,937,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803510,812328.00
07/29/2016 10:45,2,5.824,ACTIVE,213.74,357.08,59.975,1469803503,"274151322000052","219011344069620",27.25,47.80,0,331.23,381.12,160.7,153.2,0.628,766520.2,766520.2,934,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803511,812329.00
07/29/2016 10:45,2,6.115,ACTIVE,217.13,359.78,59.991,1469803503,"201051344000585","219011344069620",27.23,40.40,0,338.14,399.16,168.7,160.9,0.787,504660.8,504660.8,937,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803512,812330.00
07/29/2016 10:45,2,6.043,ACTIVE,215.77,358.58,59.944,1469803503,"201051344001230","219011344069620",27.87,37.00,0,331.53,394.95,170.7,162.8,0.791,499437.5,499437.5,941,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803513,812331.00
07/29/2016 10:45,2,5.957,ACTIVE,217.13,360.99,59.954,1469803503,"201051344000582","219011344069620",27.85,39.30,0,337.84,400.66,168.0,160.3,0.782,492351.7,492351.7,937,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803514,812332.00
07/29/2016 10:45,2,6.145,ACTIVE,216.00,360.08,59.986,1469803503,"201051344000955","219011344069620",27.63,39.80,0,332.73,395.85,172.0,164.1,0.804,505733.2,505733.2,938,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803515,812333.00
07/29/2016 10:45,2,3.875,ACTIVE,213.51,409.98,59.975,1469803503,"274151322000094","219011344069620",37.77,47.50,0,382.93,443.94,147.8,140.7,0.570,625989.3,625989.3,953,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803515,812334.00
07/29/2016 10:45,2,6.129,ALERT,218.93,361.89,59.981,1469803503,"201051344000579","219011344069620",28.07,38.20,0,299.07,401.26,174.1,166.1,0.809,508606.8,508606.8,941,0,0,0,L,1122011218,0,124.27,124.27,0002,33,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803517,812335.00
07/29/2016 10:45,2,6.105,ACTIVE,216.00,359.78,59.959,1469803503,"201051344000890","219011344069620",27.61,38.80,0,333.63,397.96,170.8,162.9,0.782,502956.0,502956.0,936,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803518,812336.00
07/29/2016 10:45,2,6.041,ACTIVE,216.67,360.38,60.023,1469803503,"201051344000438","219011344069620",27.99,38.80,0,338.44,401.26,171.3,163.5,0.809,504615.2,504615.2,939,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803519,812337.00
07/29/2016 10:45,2,6.012,ACTIVE,216.45,358.88,59.986,1469803503,"201051344000417","219011344069620",27.43,40.20,0,336.64,398.26,167.0,159.3,0.791,496322.9,496322.9,936,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803520,812338.00
07/29/2016 10:45,2,5.711,ACTIVE,213.29,369.40,59.965,1469803503,"274151322000083","219011344069620",27.29,49.50,0,332.13,380.52,157.8,150.4,0.645,759605.8,759605.8,937,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803521,812339.00
07/29/2016 10:45,2,6.125,ACTIVE,214.41,370.90,59.970,1469803503,"274151322000076","219011344069620",27.85,48.50,0,331.83,384.13,172.8,164.8,0.676,809947.8,809947.8,931,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803522,812340.00
07/29/2016 10:45,2,6.170,ALERT,217.58,360.99,59.970,1469803503,"201051344000868","219011344069620",27.29,38.80,0,289.15,400.06,170.4,162.6,0.778,493410.3,493410.3,938,0,0,0,L,1122011218,0,123.59,124.27,0002,35,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803524,812341.00
07/29/2016 10:45,2,6.070,ACTIVE,213.29,362.79,59.965,1469803503,"274151322000095","219011344069620",27.69,47.00,0,331.23,383.23,170.2,162.3,0.650,801707.1,801707.1,933,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803525,812342.00
07/29/2016 10:45,2,6.260,ACTIVE,218.71,363.69,59.986,1469803503,"201051344000988","219011344069620",26.60,39.00,0,333.33,399.46,168.7,160.9,0.791,489928.4,489928.4,941,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803525,812343.00
07/29/2016 10:45,2,6.117,ACTIVE,216.90,358.88,59.975,1469803503,"201051344001025","219011344069620",27.49,41.80,0,338.14,399.76,170.3,162.5,0.773,503809.7,503809.7,938,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803526,812344.00
07/29/2016 10:45,2,6.066,ACTIVE,218.71,363.39,59.965,1469803503,"201051344000458","219011344069620",27.83,40.40,0,334.54,400.06,170.9,163.0,0.813,500858.4,500858.4,940,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803527,812345.00
07/29/2016 10:45,2,6.098,ACTIVE,219.16,363.69,59.965,1469803503,"201051344000853","219011344069620",27.63,39.00,0,337.24,400.06,170.7,162.8,0.800,499960.9,499960.9,937,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803528,812346.00
07/29/2016 10:45,2,6.061,ACTIVE,216.00,360.08,60.002,1469803503,"201051344000685","219011344069620",27.85,36.50,0,337.54,399.16,170.9,163.0,0.818,503888.3,503888.3,941,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803529,812347.00
07/29/2016 10:45,2,6.002,ACTIVE,216.90,360.99,59.959,1469803503,"201051344000917","219011344069620",27.79,40.00,0,337.24,399.46,168.7,160.9,0.804,500810.0,500810.0,943,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803530,812348.00
07/29/2016 10:45,2,6.055,ACTIVE,216.00,359.18,59.975,1469803503,"201051344001145","219011344069620",27.77,37.30,0,337.24,399.76,170.4,162.5,0.778,505996.8,505996.8,942,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803531,812349.00
07/29/2016 10:45,2,6.090,ACTIVE,217.35,363.39,59.981,1469803503,"201051344000651","219011344069620",27.61,40.40,0,337.84,399.76,170.4,162.6,0.778,498775.6,498775.6,935,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803532,812350.00
07/29/2016 10:45,2,5.709,ACTIVE,213.29,360.38,59.970,1469803503,"274151322000088","219011344069620",26.00,45.50,0,332.13,378.72,150.2,143.1,0.575,732420.2,732420.2,935,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803533,812351.00
07/29/2016 10:45,2,3.945,ACTIVE,214.41,407.57,59.965,1469803503,"274151322000068","219011344069620",36.82,47.00,0,385.33,443.94,148.1,141.0,0.570,626115.3,626115.3,948,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803534,812352.00
07/29/2016 10:45,2,6.068,ACTIVE,216.90,360.99,59.970,1469803503,"201051344001135","219011344069620",27.63,40.20,0,338.14,399.76,169.8,162.0,0.769,494848.5,494848.5,938,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803534,812353.00
07/29/2016 10:45,2,6.127,ACTIVE,216.67,361.29,59.981,1469803503,"201051344000594","219011344069620",28.09,39.30,0,316.50,448.75,174.3,166.3,0.795,505158.4,505158.4,938,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803536,812354.00
07/29/2016 10:45,2,6.201,ACTIVE,216.90,358.88,59.970,1469803503,"201051344001203","219011344069620",27.47,40.40,0,338.44,400.96,172.6,164.6,0.809,502586.2,502586.2,941,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803536,812355.00
07/29/2016 10:45,2,5.740,ACTIVE,213.74,362.49,59.965,1469803503,"274151322000054","219011344069620",25.96,48.00,0,331.83,379.32,150.9,143.7,0.579,747753.3,747753.3,936,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803537,812356.00
07/29/2016 10:45,2,6.109,ALERT,217.58,358.58,59.949,1469803503,"201051344000867","219011344069620",27.75,41.00,0,300.87,400.06,171.7,163.8,0.787,492490.2,492490.2,937,0,0,0,L,1122011218,0,124.04,123.81,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803539,812357.00
07/29/2016 10:45,2,6.109,ACTIVE,217.13,361.29,59.981,1469803503,"201051344001093","219011344069620",27.69,40.00,0,337.84,400.66,171.3,163.4,0.795,500246.9,500246.9,943,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803540,812358.00
07/29/2016 10:45,2,6.168,ACTIVE,218.26,361.89,59.975,1469803503,"201051344000900","219011344069620",27.83,38.80,0,333.63,400.96,173.8,165.8,0.787,508699.0,508699.0,943,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803541,812359.00
07/29/2016 10:45,2,6.117,ALERT,218.26,362.79,59.970,1469803503,"201051344000648","219011344069620",27.39,39.00,0,301.77,400.36,169.8,161.9,0.791,498824.4,498824.4,940,0,0,0,L,1122011218,0,123.59,124.72,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803543,812360.00
07/29/2016 10:45,2,6.115,ACTIVE,218.48,362.49,59.970,1469803503,"201051344000569","219011344069620",27.45,38.80,0,333.33,400.36,169.9,162.0,0.791,509277.8,509277.8,940,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803544,812361.00
07/29/2016 10:45,2,6.049,ACTIVE,218.71,363.09,59.975,1469803503,"201051344000983","219011344069620",27.91,40.00,0,333.33,400.36,170.9,163.0,0.809,501242.2,501242.2,940,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803545,812362.00
07/29/2016 10:45,2,6.176,ALERT,218.71,361.59,59.975,1469803503,"201051344001158","219011344069620",27.17,38.80,0,293.36,399.46,169.8,161.9,0.795,494174.0,494174.0,937,0,0,0,L,1122011218,0,124.04,124.27,0002,37,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803547,812363.00
07/29/2016 10:45,2,6.096,ACTIVE,218.71,362.49,60.023,1469803503,"201051344000576","219011344069620",27.53,39.00,0,337.24,400.36,170.1,162.2,0.795,501491.0,501491.0,942,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803548,812364.00
07/29/2016 10:45,2,5.715,ACTIVE,213.51,367.90,59.949,1469803503,"274151322000087","219011344069620",25.76,60.00,0,332.13,377.52,149.0,141.9,0.539,720555.8,720555.8,944,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469803549,812365.00
07/29/2016 11:00,2,6.582,ACTIVE,218.48,364.29,59.981,1469804403,"201051344000645","219011344069620",26.76,43.00,0,337.84,401.56,178.4,170.2,0.818,501097.1,501097.1,941,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804404,812366.00
07/29/2016 11:00,2,6.088,ACTIVE,213.96,348.66,59.959,1469804403,"274151322000085","219011344069620",25.11,48.50,0,332.73,379.92,154.7,147.4,0.592,748451.3,748451.3,934,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804405,812367.00
07/29/2016 11:00,2,6.527,ALERT,217.80,361.29,59.938,1469804403,"201051344000633","219011344069620",27.31,42.00,0,285.24,402.77,180.7,172.5,0.849,492440.5,492440.5,936,0,0,0,L,1122011218,0,123.81,124.27,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804407,812368.00
07/29/2016 11:00,2,6.551,ACTIVE,218.93,364.59,59.981,1469804403,"201051344000469","219011344069620",27.12,38.80,0,336.64,403.07,179.8,171.6,0.857,494543.9,494543.9,943,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804408,812369.00
07/29/2016 11:00,2,6.402,ACTIVE,216.22,360.08,59.981,1469804403,"201051344000646","219011344069620",27.37,40.60,0,336.94,401.86,177.6,169.5,0.840,496094.1,496094.1,938,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804409,812370.00
07/29/2016 11:00,2,6.168,ACTIVE,213.74,348.96,59.959,1469804403,"274151322000052","219011344069620",27.10,50.20,0,331.53,398.56,169.4,161.6,0.658,766559.6,766559.6,935,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804410,812371.00
07/29/2016 11:00,2,6.395,ACTIVE,217.13,361.29,59.986,1469804403,"201051344000585","219011344069620",27.47,42.00,0,337.24,401.86,177.9,169.8,0.831,504702.1,504702.1,938,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804411,812372.00
07/29/2016 11:00,2,6.469,ACTIVE,215.77,357.98,59.970,1469804403,"201051344001230","219011344069620",27.43,38.60,0,331.23,400.36,179.7,171.5,0.835,499479.3,499479.3,942,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804411,812373.00
07/29/2016 11:00,2,6.375,ACTIVE,217.35,362.19,59.981,1469804403,"201051344000582","219011344069620",27.41,41.00,0,337.24,403.37,177.1,169.0,0.826,492392.8,492392.8,938,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804412,812374.00
07/29/2016 11:00,2,6.551,ACTIVE,216.22,359.78,59.944,1469804403,"201051344000955","219011344069620",27.19,40.80,0,333.93,402.16,180.4,172.2,0.849,505775.3,505775.3,939,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804413,812375.00
07/29/2016 11:00,2,4.133,ACTIVE,213.51,416.59,59.970,1469804403,"274151322000094","219011344069620",37.37,49.80,0,382.33,443.94,156.3,149.0,0.605,626025.4,626025.4,954,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804414,812376.00
07/29/2016 11:00,2,6.518,ACTIVE,218.93,363.69,60.002,1469804403,"201051344000579","219011344069620",27.89,39.00,0,336.64,403.67,183.9,175.6,0.853,508649.6,508649.6,943,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804415,812377.00
07/29/2016 11:00,2,6.508,ACTIVE,216.22,359.48,59.959,1469804403,"201051344000890","219011344069620",27.17,40.60,0,337.24,401.56,179.0,170.9,0.822,502997.6,502997.6,937,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804416,812378.00
07/29/2016 11:00,2,6.438,ACTIVE,216.90,362.49,59.996,1469804403,"201051344000438","219011344069620",27.55,40.60,0,338.14,403.97,179.7,171.5,0.853,504657.0,504657.0,940,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804417,812379.00
07/29/2016 11:00,2,6.410,ACTIVE,216.22,359.18,59.975,1469804403,"201051344000417","219011344069620",27.06,41.80,0,336.94,401.56,175.6,167.6,0.831,496363.7,496363.7,937,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804418,812380.00
07/29/2016 11:00,2,6.086,ACTIVE,213.29,361.29,59.970,1469804403,"274151322000083","219011344069620",27.04,50.80,0,331.23,382.03,166.5,158.8,0.676,759644.4,759644.4,938,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804419,812381.00
07/29/2016 11:00,2,6.521,ACTIVE,214.19,373.31,59.949,1469804403,"274151322000076","219011344069620",27.33,50.80,0,333.63,386.23,180.4,172.2,0.712,809989.8,809989.8,932,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804420,812382.00
07/29/2016 11:00,2,6.529,ACTIVE,217.58,361.59,59.986,1469804403,"201051344000868","219011344069620",27.25,39.50,0,336.94,403.67,180.1,171.9,0.822,493452.0,493452.0,940,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804420,812383.00
07/29/2016 11:00,2,6.398,ACTIVE,213.51,350.47,59.959,1469804403,"274151322000095","219011344069620",27.61,49.00,0,326.12,394.05,178.8,170.7,0.685,801748.5,801748.5,934,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804421,812384.00
07/29/2016 11:00,2,6.582,ACTIVE,219.16,363.99,59.991,1469804403,"201051344000988","219011344069620",26.56,40.80,0,336.64,404.57,177.1,169.0,0.831,489969.5,489969.5,942,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804422,812385.00
07/29/2016 11:00,2,6.473,ACTIVE,217.13,360.69,59.965,1469804403,"201051344001025","219011344069620",27.29,43.80,0,338.14,402.16,178.9,170.8,0.809,503851.2,503851.2,939,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804423,812386.00
07/29/2016 11:00,2,6.549,ACTIVE,219.16,363.69,59.975,1469804403,"201051344000458","219011344069620",27.19,42.50,0,336.94,403.07,180.2,172.0,0.857,500900.3,500900.3,941,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804424,812387.00
07/29/2016 11:00,2,6.482,ALERT,219.39,364.59,60.002,1469804403,"201051344000853","219011344069620",27.27,40.40,0,305.38,405.17,178.9,170.8,0.840,500002.3,500002.3,938,0,0,0,L,1122011218,0,124.72,124.94,0002,40,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804426,812388.00
07/29/2016 11:00,2,6.457,ACTIVE,216.22,360.08,59.965,1469804403,"201051344000685","219011344069620",27.51,38.20,0,337.54,401.56,179.9,171.7,0.857,503930.1,503930.1,942,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804427,812389.00
07/29/2016 11:00,2,6.416,ACTIVE,217.13,360.99,59.944,1469804403,"201051344000917","219011344069620",27.45,41.30,0,336.64,401.86,178.4,170.3,0.844,500851.4,500851.4,944,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804428,812390.00
07/29/2016 11:00,2,6.367,ACTIVE,216.22,358.88,59.970,1469804403,"201051344001145","219011344069620",27.87,38.20,0,337.54,401.56,179.7,171.5,0.818,506038.5,506038.5,943,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804429,812391.00
07/29/2016 11:00,2,6.531,ACTIVE,217.58,360.08,59.975,1469804403,"201051344000651","219011344069620",27.00,42.50,0,336.94,402.77,178.5,170.3,0.813,498817.2,498817.2,936,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804430,812392.00
07/29/2016 11:00,2,6.090,ACTIVE,213.29,368.50,59.965,1469804403,"274151322000088","219011344069620",25.50,48.00,0,332.43,380.22,157.2,149.9,0.597,732456.7,732456.7,936,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804431,812393.00
07/29/2016 11:00,2,4.064,ACTIVE,214.19,423.20,59.959,1469804403,"274151322000068","219011344069620",37.83,49.30,0,384.13,442.14,155.7,148.4,0.592,626151.3,626151.3,949,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804431,812394.00
07/29/2016 11:00,2,6.439,ACTIVE,216.90,359.78,59.965,1469804403,"201051344001135","219011344069620",27.31,41.80,0,338.44,401.86,178.1,170.0,0.826,494889.9,494889.9,939,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804432,812395.00
07/29/2016 11:00,2,6.572,ACTIVE,217.13,361.89,59.959,1469804403,"201051344000594","219011344069620",27.67,40.40,0,336.64,405.17,184.3,175.9,0.853,505201.1,505201.1,939,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804433,812396.00
07/29/2016 11:00,2,6.561,ACTIVE,217.35,360.08,59.965,1469804403,"201051344001203","219011344069620",27.31,42.30,0,337.84,403.07,181.5,173.3,0.853,502628.4,502628.4,942,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804434,812397.00
07/29/2016 11:00,2,6.105,ACTIVE,213.96,348.96,59.959,1469804403,"274151322000054","219011344069620",25.52,50.80,0,332.13,381.12,157.8,150.4,0.601,747790.0,747790.0,937,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804435,812398.00
07/29/2016 11:00,2,6.418,ALERT,217.80,362.49,59.970,1469804403,"201051344000867","219011344069620",27.77,43.60,0,304.18,403.07,180.4,172.2,0.822,492531.9,492531.9,939,0,0,0,L,1122011218,0,124.04,124.04,0002,39,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804437,812399.00
07/29/2016 11:00,2,6.514,ACTIVE,217.35,361.59,59.954,1469804403,"201051344001093","219011344069620",27.27,41.00,0,336.64,402.77,179.8,171.6,0.831,500288.7,500288.7,944,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804438,812400.00
07/29/2016 11:00,2,6.611,ALERT,218.48,365.49,59.970,1469804403,"201051344000900","219011344069620",27.35,40.60,0,305.08,403.97,183.1,174.8,0.831,508741.3,508741.3,944,0,0,0,L,1122011218,0,124.27,124.49,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804440,812401.00
07/29/2016 11:00,2,6.471,ACTIVE,218.48,363.99,59.965,1469804403,"201051344000648","219011344069620",27.39,40.80,0,337.24,403.67,179.5,171.3,0.835,498866.0,498866.0,942,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804441,812402.00
07/29/2016 11:00,2,6.555,ACTIVE,218.71,364.29,59.970,1469804403,"201051344000569","219011344069620",26.90,41.00,0,336.34,402.16,178.6,170.5,0.844,509319.3,509319.3,941,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804442,812403.00
