ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 11:00,2,6.508,ALERT,218.93,363.99,59.965,1469804403,"201051344000983","219011344069620",27.33,42.50,0,302.68,403.37,180.0,171.8,0.835,501283.9,501283.9,941,0,0,0,L,1122011218,0,124.27,124.49,0002,40,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804444,812404.00
07/29/2016 11:00,2,6.541,ALERT,219.16,363.99,59.970,1469804403,"201051344001158","219011344069620",26.98,40.80,0,305.38,402.46,178.6,170.5,0.831,494215.4,494215.4,939,0,0,0,L,1122011218,0,124.04,124.49,0002,39,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804445,812405.00
07/29/2016 11:00,2,6.441,ALERT,218.93,364.59,59.959,1469804403,"201051344000576","219011344069620",27.41,41.50,0,305.08,402.77,178.8,170.7,0.826,501532.3,501532.3,943,0,0,0,L,1122011218,0,124.27,124.49,0002,38,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804447,812406.00
07/29/2016 11:00,2,6.002,ACTIVE,213.51,362.19,59.959,1469804403,"274151322000087","219011344069620",25.70,61.30,0,327.92,381.12,156.2,148.9,0.575,720592.1,720592.1,945,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469804448,812407.00
07/29/2016 11:15,2,6.857,ACTIVE,218.48,361.89,59.938,1469805303,"201051344000645","219011344069620",26.92,44.30,0,336.64,403.67,186.9,178.5,0.857,501140.6,501140.6,942,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805304,812408.00
07/29/2016 11:15,2,6.365,ACTIVE,213.29,348.36,59.954,1469805303,"274151322000085","219011344069620",25.01,50.40,0,331.83,381.12,161.2,153.6,0.623,748488.9,748488.9,935,0,0,0,L,1151911521,0,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805305,812409.00
07/29/2016 11:15,2,6.848,ACTIVE,217.58,363.09,59.965,1469805303,"201051344000633","219011344069620",27.27,43.80,0,336.04,405.77,189.0,180.5,0.888,492484.5,492484.5,938,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805306,812410.00
07/29/2016 11:15,2,6.934,ACTIVE,218.93,365.49,59.954,1469805303,"201051344000469","219011344069620",26.84,39.50,0,336.04,406.07,188.4,179.9,0.888,494587.7,494587.7,944,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805307,812411.00
07/29/2016 11:15,2,6.748,ACTIVE,216.67,361.89,59.959,1469805303,"201051344000646","219011344069620",27.23,42.30,0,333.03,405.47,186.2,177.8,0.875,496137.4,496137.4,939,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805308,812412.00
07/29/2016 11:15,2,6.441,ACTIVE,213.29,352.57,59.959,1469805303,"274151322000052","219011344069620",27.04,52.00,0,330.93,384.43,176.4,168.3,0.698,766600.7,766600.7,936,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805309,812413.00
07/29/2016 11:15,2,6.785,ACTIVE,217.58,360.69,60.012,1469805303,"201051344000585","219011344069620",27.12,43.00,0,337.54,403.97,186.3,177.9,0.857,504745.5,504745.5,939,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805310,812414.00
07/29/2016 11:15,2,6.752,ACTIVE,216.00,359.48,59.975,1469805303,"201051344001230","219011344069620",27.51,39.80,0,330.93,399.76,188.1,179.6,0.871,499523.0,499523.0,943,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805311,812415.00
07/29/2016 11:15,2,6.605,ACTIVE,217.80,360.69,59.959,1469805303,"201051344000582","219011344069620",27.63,42.30,0,337.24,405.47,184.8,176.4,0.866,492435.8,492435.8,939,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805312,812416.00
07/29/2016 11:15,2,6.803,ACTIVE,216.67,360.08,59.970,1469805303,"201051344000955","219011344069620",27.45,42.50,0,336.64,402.46,189.1,180.6,0.893,505819.2,505819.2,940,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805313,812417.00
07/29/2016 11:15,2,4.328,ACTIVE,213.51,417.19,59.959,1469805303,"274151322000094","219011344069620",37.23,52.30,0,381.42,441.24,162.6,155.0,0.628,626063.5,626063.5,955,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805314,812418.00
07/29/2016 11:15,2,6.838,ACTIVE,218.93,364.89,59.954,1469805303,"201051344000579","219011344069620",27.81,40.20,0,336.64,406.37,192.5,183.9,0.897,508694.3,508694.3,944,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805315,812419.00
07/29/2016 11:15,2,6.789,ACTIVE,216.22,360.08,59.959,1469805303,"201051344000890","219011344069620",27.29,41.30,0,337.24,403.67,187.6,179.1,0.857,503041.3,503041.3,938,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805316,812420.00
07/29/2016 11:15,2,6.697,ACTIVE,216.90,361.89,59.970,1469805303,"201051344000438","219011344069620",27.71,41.30,0,337.84,406.07,187.9,179.5,0.879,504700.8,504700.8,941,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805317,812421.00
07/29/2016 11:15,2,6.645,ACTIVE,216.67,360.38,59.959,1469805303,"201051344000417","219011344069620",27.35,43.40,0,336.64,403.67,184.1,175.7,0.875,496406.5,496406.5,938,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805317,812422.00
07/29/2016 11:15,2,6.361,ACTIVE,212.83,355.28,59.954,1469805303,"274151322000083","219011344069620",27.12,53.00,0,331.53,385.03,174.6,166.6,0.720,759685.0,759685.0,939,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805318,812423.00
07/29/2016 11:15,2,6.816,ACTIVE,213.96,367.30,59.959,1469805303,"274151322000076","219011344069620",27.35,53.50,0,331.83,387.74,188.9,180.4,0.742,810033.8,810033.8,933,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805319,812424.00
07/29/2016 11:15,2,6.869,ACTIVE,217.35,362.19,59.965,1469805303,"201051344000868","219011344069620",27.06,40.60,0,337.24,405.77,188.2,179.7,0.857,493495.9,493495.9,941,0,0,0,L,1122011218,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805320,812425.00
07/29/2016 11:15,2,6.756,ACTIVE,213.06,373.91,59.949,1469805303,"274151322000095","219011344069620",27.33,51.00,0,330.03,386.83,187.1,178.6,0.716,801792.1,801792.1,935,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805321,812426.00
07/29/2016 11:15,2,6.859,ACTIVE,218.93,365.49,59.959,1469805303,"201051344000988","219011344069620",26.78,41.30,0,335.44,405.47,186.1,177.6,0.875,490012.6,490012.6,943,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805322,812427.00
07/29/2016 11:15,2,6.824,ACTIVE,217.35,361.29,59.965,1469805303,"201051344001025","219011344069620",27.12,45.00,0,338.14,404.57,187.2,178.8,0.849,503894.8,503894.8,940,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805323,812428.00
07/29/2016 11:15,2,6.777,ACTIVE,218.93,365.49,59.965,1469805303,"201051344000458","219011344069620",27.53,43.60,0,336.94,406.07,188.9,180.4,0.897,500944.2,500944.2,942,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805324,812429.00
07/29/2016 11:15,2,6.896,ACTIVE,219.16,365.19,59.965,1469805303,"201051344000853","219011344069620",26.92,42.30,0,338.44,405.47,187.8,179.4,0.879,500046.0,500046.0,940,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805325,812430.00
07/29/2016 11:15,2,6.754,ACTIVE,216.22,361.59,59.970,1469805303,"201051344000685","219011344069620",27.61,38.80,0,337.54,404.57,188.7,180.2,0.906,503974.0,503974.0,943,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805326,812431.00
07/29/2016 11:15,2,6.721,ACTIVE,217.35,361.29,59.975,1469805303,"201051344000917","219011344069620",27.43,43.00,0,337.54,405.17,186.7,178.3,0.884,500894.7,500894.7,945,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805326,812432.00
07/29/2016 11:15,2,6.723,ACTIVE,216.22,360.69,59.970,1469805303,"201051344001145","219011344069620",27.67,39.00,0,337.54,404.57,188.4,179.9,0.857,506082.3,506082.3,944,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805327,812433.00
07/29/2016 11:15,2,6.812,ACTIVE,217.58,362.49,59.981,1469805303,"201051344000651","219011344069620",27.08,44.30,0,337.54,405.17,186.9,178.4,0.849,498860.6,498860.6,937,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805328,812434.00
07/29/2016 11:15,2,6.359,ACTIVE,212.83,357.68,59.965,1469805303,"274151322000088","219011344069620",25.47,50.00,0,330.93,382.03,163.8,156.2,0.636,732494.9,732494.9,937,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805329,812435.00
07/29/2016 11:15,2,4.387,ACTIVE,213.96,397.96,59.965,1469805303,"274151322000068","219011344069620",36.74,51.00,0,383.83,441.84,162.8,155.2,0.628,626189.1,626189.1,950,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805330,812436.00
07/29/2016 11:15,2,6.768,ACTIVE,216.90,360.08,59.970,1469805303,"201051344001135","219011344069620",27.21,43.40,0,337.84,404.57,186.6,178.2,0.857,494933.3,494933.3,940,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805331,812437.00
07/29/2016 11:15,2,6.883,ACTIVE,216.90,362.49,59.959,1469805303,"201051344000594","219011344069620",27.65,41.80,0,336.94,407.57,192.7,184.1,0.884,505245.9,505245.9,940,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805332,812438.00
07/29/2016 11:15,2,6.840,ACTIVE,217.58,361.29,59.970,1469805303,"201051344001203","219011344069620",27.33,43.60,0,338.14,405.77,189.3,180.8,0.893,502672.5,502672.5,943,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805333,812439.00
07/29/2016 11:15,2,6.422,ACTIVE,213.06,368.50,59.970,1469805303,"274151322000054","219011344069620",25.25,52.80,0,330.93,382.63,164.1,156.4,0.628,747828.2,747828.2,938,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805334,812440.00
07/29/2016 11:15,2,6.867,ACTIVE,217.58,363.39,59.959,1469805303,"201051344000867","219011344069620",27.19,44.00,0,336.64,405.17,189.1,180.6,0.862,492575.9,492575.9,941,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805335,812441.00
07/29/2016 11:15,2,6.816,ACTIVE,217.58,363.09,59.970,1469805303,"201051344001093","219011344069620",27.17,42.30,0,336.64,405.77,187.5,179.0,0.866,500332.3,500332.3,945,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805335,812442.00
07/29/2016 11:15,2,6.951,ACTIVE,218.26,365.49,59.959,1469805303,"201051344000900","219011344069620",27.21,41.50,0,336.04,406.97,191.6,183.0,0.844,508785.9,508785.9,946,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805336,812443.00
07/29/2016 11:15,2,6.725,ACTIVE,218.48,361.89,59.975,1469805303,"201051344000648","219011344069620",27.53,41.30,0,336.94,406.07,187.5,179.1,0.875,498909.5,498909.5,943,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805337,812444.00
07/29/2016 11:15,2,6.787,ACTIVE,218.48,363.69,59.981,1469805303,"201051344000569","219011344069620",27.25,42.00,0,336.04,405.77,187.3,178.9,0.879,509362.7,509362.7,942,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805338,812445.00
07/29/2016 11:15,2,6.826,ACTIVE,218.93,364.59,59.975,1469805303,"201051344000983","219011344069620",27.27,43.20,0,336.34,405.47,188.4,180.0,0.879,501327.6,501327.6,943,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805339,812446.00
07/29/2016 11:15,2,6.902,ACTIVE,218.71,364.89,59.965,1469805303,"201051344001158","219011344069620",26.82,42.00,0,335.74,405.17,187.4,179.0,0.866,494258.8,494258.8,941,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805340,812447.00
07/29/2016 11:15,2,6.844,ACTIVE,218.71,366.10,59.975,1469805303,"201051344000576","219011344069620",27.00,43.00,0,335.44,405.47,187.2,178.7,0.879,501575.7,501575.7,945,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805341,812448.00
07/29/2016 11:15,2,6.307,ACTIVE,213.51,350.17,59.970,1469805303,"274151322000087","219011344069620",25.49,63.00,0,328.22,382.63,162.6,155.0,0.597,720629.8,720629.8,946,0,0,0,L,1151911521,0,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469805342,812449.00
07/29/2016 11:30,2,7.074,ACTIVE,219.16,363.69,59.949,1469806204,"201051344000645","219011344069620",26.90,45.00,0,336.94,406.07,192.6,184.0,0.888,501185.9,501185.9,943,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806205,812450.00
07/29/2016 11:30,2,6.598,ACTIVE,213.74,350.17,59.954,1469806204,"274151322000085","219011344069620",24.83,51.80,0,331.83,382.33,165.8,158.1,0.636,748527.7,748527.7,936,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806206,812451.00
07/29/2016 11:30,2,7.133,ALERT,218.03,364.89,59.954,1469806204,"201051344000633","219011344069620",26.92,44.00,0,302.98,406.97,194.4,185.7,0.906,492529.9,492529.9,939,0,0,0,L,1122011218,0,124.04,124.49,0002,43,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806208,812452.00
07/29/2016 11:30,2,7.150,ACTIVE,219.39,365.80,59.954,1469806204,"201051344000469","219011344069620",26.82,41.50,0,336.04,407.27,194.2,185.5,0.928,494633.2,494633.2,945,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806209,812453.00
07/29/2016 11:30,2,6.945,ACTIVE,216.00,360.69,59.922,1469806204,"201051344000646","219011344069620",27.41,43.20,0,336.64,406.97,192.8,184.2,0.906,496182.4,496182.4,940,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806209,812454.00
07/29/2016 11:30,2,6.764,ACTIVE,213.51,374.81,59.949,1469806204,"274151322000052","219011344069620",26.64,54.80,0,330.33,385.93,182.4,174.1,0.716,766643.3,766643.3,937,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806210,812455.00
07/29/2016 11:30,2,7.082,ACTIVE,217.35,361.29,59.970,1469806204,"201051344000585","219011344069620",26.92,43.80,0,336.64,405.77,193.1,184.4,0.897,504790.6,504790.6,940,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806211,812456.00
07/29/2016 11:30,2,7.053,ACTIVE,215.77,360.08,59.954,1469806204,"201051344001230","219011344069620",27.21,40.80,0,331.23,402.16,194.4,185.7,0.906,499568.4,499568.4,944,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806212,812457.00
07/29/2016 11:30,2,7.027,ACTIVE,217.35,360.99,59.970,1469806204,"201051344000582","219011344069620",26.88,44.00,0,336.94,407.87,191.2,182.6,0.879,492480.5,492480.5,940,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806213,812458.00
07/29/2016 11:30,2,7.088,ACTIVE,216.00,361.29,59.965,1469806204,"201051344000955","219011344069620",27.23,43.80,0,333.03,406.67,195.4,186.7,0.919,505864.9,505864.9,941,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806214,812459.00
07/29/2016 11:30,2,4.498,ACTIVE,213.51,416.59,59.944,1469806204,"274151322000094","219011344069620",37.01,53.80,0,377.82,441.84,169.6,161.8,0.645,626103.1,626103.1,956,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806215,812460.00
07/29/2016 11:30,2,7.172,ACTIVE,219.39,365.80,59.981,1469806204,"201051344000579","219011344069620",27.29,42.30,0,336.94,407.87,198.2,189.3,0.915,508740.6,508740.6,945,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806216,812461.00
07/29/2016 11:30,2,7.076,ACTIVE,216.00,359.48,59.959,1469806204,"201051344000890","219011344069620",27.10,41.80,0,332.13,406.37,194.2,185.5,0.893,503086.6,503086.6,939,0,0,0,L,1122011218,0,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806217,812462.00
07/29/2016 11:30,2,6.990,ACTIVE,216.67,361.89,59.959,1469806204,"201051344000438","219011344069620",27.47,42.30,0,337.54,407.57,194.3,185.7,0.906,504746.2,504746.2,942,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806218,812463.00
07/29/2016 11:30,2,6.994,ACTIVE,216.22,360.08,59.949,1469806204,"201051344000417","219011344069620",26.92,43.60,0,335.74,406.07,190.6,182.0,0.897,496451.0,496451.0,939,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806219,812464.00
07/29/2016 11:30,2,6.688,ACTIVE,213.06,351.67,59.959,1469806204,"274151322000083","219011344069620",26.68,54.30,0,329.73,385.63,180.6,172.4,0.738,759727.2,759727.2,940,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806220,812465.00
07/29/2016 11:30,2,7.111,ACTIVE,214.41,369.10,59.970,1469806204,"274151322000076","219011344069620",27.21,55.00,0,331.53,389.54,195.9,187.1,0.765,810079.6,810079.6,934,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806221,812466.00
07/29/2016 11:30,2,7.229,ACTIVE,217.80,363.69,59.959,1469806204,"201051344000868","219011344069620",26.52,42.80,0,335.74,406.97,194.0,185.3,0.866,493541.4,493541.4,942,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806222,812467.00
07/29/2016 11:30,2,7.086,ACTIVE,213.29,354.97,59.954,1469806204,"274151322000095","219011344069620",27.04,53.50,0,330.33,388.94,193.8,185.1,0.742,801837.4,801837.4,936,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806223,812468.00
07/29/2016 11:30,2,7.293,ACTIVE,219.39,366.10,59.959,1469806204,"201051344000988","219011344069620",25.88,43.40,0,335.44,406.67,191.3,182.7,0.897,490057.6,490057.6,944,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806223,812469.00
07/29/2016 11:30,2,7.119,ACTIVE,217.13,360.69,59.954,1469806204,"201051344001025","219011344069620",26.92,46.00,0,337.84,406.97,194.1,185.4,0.879,503940.1,503940.1,941,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806224,812470.00
07/29/2016 11:30,2,7.184,ACTIVE,219.39,364.59,59.959,1469806204,"201051344000458","219011344069620",26.80,44.00,0,336.94,406.67,194.9,186.2,0.919,500989.9,500989.9,943,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806225,812471.00
07/29/2016 11:30,2,7.104,ACTIVE,219.61,366.70,59.954,1469806204,"201051344000853","219011344069620",27.00,43.40,0,337.24,409.38,194.2,185.5,0.915,500091.6,500091.6,941,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806226,812472.00
07/29/2016 11:30,2,7.094,ACTIVE,215.77,360.38,59.949,1469806204,"201051344000685","219011344069620",27.21,39.80,0,336.64,406.97,195.5,186.7,0.941,504019.7,504019.7,944,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806227,812473.00
07/29/2016 11:30,2,7.043,ACTIVE,216.90,361.89,59.959,1469806204,"201051344000917","219011344069620",27.08,44.50,0,336.64,406.37,193.0,184.4,0.915,500939.8,500939.8,946,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806228,812474.00
07/29/2016 11:30,2,6.973,ACTIVE,216.00,361.29,59.954,1469806204,"201051344001145","219011344069620",27.65,41.00,0,337.24,406.67,195.2,186.5,0.893,506127.9,506127.9,945,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806229,812475.00
07/29/2016 11:30,2,7.008,ACTIVE,217.35,361.29,59.965,1469806204,"201051344000651","219011344069620",27.29,45.00,0,336.34,406.37,193.7,185.0,0.888,498905.9,498905.9,938,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806230,812476.00
07/29/2016 11:30,2,6.635,ACTIVE,213.29,370.90,59.959,1469806204,"274151322000088","219011344069620",25.21,51.30,0,331.53,383.23,169.4,161.6,0.641,732534.5,732534.5,938,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806231,812477.00
07/29/2016 11:30,2,4.518,ACTIVE,214.19,418.39,59.975,1469806204,"274151322000068","219011344069620",37.00,52.00,0,381.12,444.24,169.9,162.0,0.654,626228.6,626228.6,951,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806232,812478.00
07/29/2016 11:30,2,7.025,ACTIVE,216.90,360.99,59.954,1469806204,"201051344001135","219011344069620",27.21,44.50,0,337.54,407.27,193.6,184.9,0.893,494978.5,494978.5,941,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806233,812479.00
07/29/2016 11:30,2,7.223,ALERT,217.13,361.89,59.965,1469806204,"201051344000594","219011344069620",27.06,43.00,0,304.48,409.38,197.8,189.0,0.915,505292.1,505292.1,941,0,0,0,L,1122011218,0,123.59,123.59,0002,37,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806235,812480.00
07/29/2016 11:30,2,7.127,ACTIVE,217.13,361.59,59.959,1469806204,"201051344001203","219011344069620",27.08,45.30,0,337.54,407.87,195.6,186.9,0.924,502718.3,502718.3,944,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806235,812481.00
07/29/2016 11:30,2,6.672,ACTIVE,213.29,361.59,59.954,1469806204,"274151322000054","219011344069620",25.13,54.50,0,330.63,384.13,169.7,161.8,0.645,747867.9,747867.9,939,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806236,812482.00
07/29/2016 11:30,2,7.121,ALERT,218.03,361.29,59.970,1469806204,"201051344000867","219011344069620",27.02,46.20,0,300.27,406.67,195.0,186.3,0.862,492621.5,492621.5,942,0,0,0,L,1122011218,0,124.04,123.81,0002,42,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806238,812483.00
07/29/2016 11:30,2,7.084,ACTIVE,217.13,362.49,59.928,1469806204,"201051344001093","219011344069620",26.98,43.60,0,336.64,406.97,193.5,184.9,0.888,500377.8,500377.8,946,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806239,812484.00
07/29/2016 11:30,2,7.225,ACTIVE,218.71,365.19,59.965,1469806204,"201051344000900","219011344069620",27.06,42.80,0,335.14,407.57,197.8,189.0,0.902,508832.4,508832.4,947,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806240,812485.00
07/29/2016 11:30,2,7.004,ACTIVE,218.71,366.10,59.981,1469806204,"201051344000648","219011344069620",27.31,43.20,0,336.34,407.27,193.6,185.0,0.906,498955.0,498955.0,944,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806241,812486.00
07/29/2016 11:30,2,7.160,ACTIVE,218.93,364.89,59.970,1469806204,"201051344000569","219011344069620",26.68,43.20,0,335.44,406.97,193.3,184.6,0.893,509408.3,509408.3,943,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806242,812487.00
07/29/2016 11:30,2,7.107,ACTIVE,219.39,365.19,59.970,1469806204,"201051344000983","219011344069620",27.04,44.50,0,335.44,408.48,194.6,185.9,0.915,501373.4,501373.4,944,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806243,812488.00
07/29/2016 11:30,2,7.158,ACTIVE,218.93,364.29,59.996,1469806204,"201051344001158","219011344069620",26.62,43.40,0,336.04,406.37,193.0,184.4,0.897,494304.1,494304.1,942,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806244,812489.00
07/29/2016 11:30,2,7.141,ACTIVE,218.93,365.19,59.938,1469806204,"201051344000576","219011344069620",26.70,43.40,0,336.34,406.97,193.1,184.4,0.897,501621.1,501621.1,946,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806245,812490.00
07/29/2016 11:30,2,6.578,ACTIVE,213.51,367.30,59.965,1469806204,"274151322000087","219011344069620",25.13,64.30,0,327.92,383.53,167.2,159.5,0.619,720669.1,720669.1,947,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469806245,812491.00
07/29/2016 11:45,2,7.457,ACTIVE,219.16,365.19,60.034,1469807103,"201051344000645","219011344069620",26.52,46.40,0,336.34,408.18,200.2,191.3,0.910,501232.9,501232.9,944,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807104,812492.00
07/29/2016 11:45,2,6.916,ACTIVE,213.74,351.97,59.991,1469807103,"274151322000085","219011344069620",24.47,53.50,0,331.53,384.13,171.3,163.4,0.658,748567.9,748567.9,937,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807105,812493.00
07/29/2016 11:45,2,7.578,ACTIVE,218.26,364.59,59.975,1469807103,"201051344000633","219011344069620",26.38,46.20,0,335.44,409.08,202.4,193.5,0.950,492577.4,492577.4,941,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807106,812494.00
07/29/2016 11:45,2,7.531,ACTIVE,219.61,367.30,60.002,1469807103,"201051344000469","219011344069620",26.40,42.50,0,336.04,411.78,201.4,192.4,0.950,494680.4,494680.4,946,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807107,812495.00
07/29/2016 11:45,2,7.332,ACTIVE,216.45,361.89,60.007,1469807103,"201051344000646","219011344069620",26.92,44.00,0,330.93,409.38,199.8,191.0,0.941,496229.3,496229.3,941,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807108,812496.00
07/29/2016 11:45,2,7.074,ACTIVE,213.51,358.88,59.991,1469807103,"274151322000052","219011344069620",26.32,56.80,0,330.33,387.74,188.4,180.0,0.747,766687.6,766687.6,938,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807109,812497.00
07/29/2016 11:45,2,7.514,ACTIVE,217.80,363.39,60.002,1469807103,"201051344000585","219011344069620",26.28,46.00,0,336.34,408.18,200.0,191.1,0.937,504837.6,504837.6,941,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807109,812498.00
07/29/2016 11:45,2,7.268,ACTIVE,216.00,362.49,59.986,1469807103,"201051344001230","219011344069620",27.37,41.30,0,329.43,406.37,201.6,192.6,0.932,499615.8,499615.8,945,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807110,812499.00
07/29/2016 11:45,2,7.346,ACTIVE,217.58,364.89,59.996,1469807103,"201051344000582","219011344069620",26.72,45.30,0,336.04,409.68,198.6,189.8,0.910,492527.2,492527.2,941,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807111,812500.00
07/29/2016 11:45,2,7.402,ACTIVE,216.45,363.69,59.975,1469807103,"201051344000955","219011344069620",26.90,45.30,0,331.23,408.78,201.5,192.6,0.950,505912.3,505912.3,942,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807112,812501.00
07/29/2016 11:45,2,4.721,ACTIVE,213.74,400.66,59.996,1469807103,"274151322000094","219011344069620",36.78,55.00,0,378.72,443.34,176.2,168.1,0.694,626144.3,626144.3,957,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807113,812502.00
07/29/2016 11:45,2,7.467,ACTIVE,219.61,368.50,60.002,1469807103,"201051344000579","219011344069620",27.31,43.40,0,337.24,414.79,206.5,197.4,0.968,508789.1,508789.1,946,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807114,812503.00
07/29/2016 11:45,2,7.402,ACTIVE,216.45,362.19,59.991,1469807103,"201051344000890","219011344069620",26.78,42.80,0,332.13,408.48,200.8,191.9,0.924,503133.8,503133.8,940,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807115,812504.00
07/29/2016 11:45,2,7.391,ACTIVE,217.35,363.39,60.002,1469807103,"201051344000438","219011344069620",26.88,43.60,0,336.94,409.98,201.1,192.2,0.963,504793.5,504793.5,943,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807116,812505.00
07/29/2016 11:45,2,7.365,ACTIVE,216.90,361.59,60.002,1469807103,"201051344000417","219011344069620",26.42,44.80,0,332.13,407.87,197.1,188.3,0.928,496497.3,496497.3,940,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807117,812506.00
07/29/2016 11:45,2,6.957,ACTIVE,213.29,362.79,59.981,1469807103,"274151322000083","219011344069620",26.54,56.50,0,330.63,387.44,186.8,178.4,0.751,759771.0,759771.0,941,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807118,812507.00
07/29/2016 11:45,2,7.512,ACTIVE,214.41,358.28,59.996,1469807103,"274151322000076","219011344069620",26.50,56.30,0,330.63,393.75,201.4,192.5,0.787,810127.0,810127.0,935,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807119,812508.00
07/29/2016 11:45,2,7.514,ACTIVE,217.80,361.29,59.996,1469807103,"201051344000868","219011344069620",26.52,44.00,0,336.04,409.68,201.7,192.8,0.928,493588.7,493588.7,943,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807120,812509.00
07/29/2016 11:45,2,7.342,ACTIVE,213.29,370.90,60.002,1469807103,"274151322000095","219011344069620",26.98,54.50,0,329.43,390.74,200.4,191.5,0.773,801884.5,801884.5,937,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807121,812510.00
07/29/2016 11:45,2,7.541,ACTIVE,219.61,367.00,60.002,1469807103,"201051344000988","219011344069620",25.94,44.00,0,336.34,412.98,197.9,189.1,0.924,490104.1,490104.1,945,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807122,812511.00
07/29/2016 11:45,2,7.328,ACTIVE,217.58,364.59,59.996,1469807103,"201051344001025","219011344069620",27.02,46.80,0,337.24,409.38,200.5,191.6,0.906,503987.3,503987.3,942,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807123,812512.00
07/29/2016 11:45,2,7.355,ACTIVE,219.61,367.60,60.007,1469807103,"201051344000458","219011344069620",27.25,45.80,0,336.94,411.48,202.9,193.9,0.959,501037.5,501037.5,944,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807124,812513.00
07/29/2016 11:45,2,7.375,ACTIVE,220.06,369.10,60.007,1469807103,"201051344000853","219011344069620",26.98,44.30,0,339.95,413.29,201.6,192.6,0.937,500138.8,500138.8,942,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807124,812514.00
07/29/2016 11:45,2,7.338,ACTIVE,216.22,363.69,59.981,1469807103,"201051344000685","219011344069620",27.25,41.30,0,332.13,408.78,202.4,193.4,0.968,504067.3,504067.3,945,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807126,812515.00
07/29/2016 11:45,2,7.328,ACTIVE,217.58,363.99,60.018,1469807103,"201051344000917","219011344069620",27.02,46.00,0,335.74,409.08,200.4,191.5,0.946,500986.8,500986.8,947,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807126,812516.00
07/29/2016 11:45,2,7.270,ACTIVE,216.45,365.49,59.996,1469807103,"201051344001145","219011344069620",27.53,42.00,0,332.73,409.08,202.5,193.5,0.919,506175.5,506175.5,946,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807127,812517.00
07/29/2016 11:45,2,7.375,ACTIVE,218.03,363.99,60.007,1469807103,"201051344000651","219011344069620",26.84,46.60,0,336.34,409.38,200.3,191.4,0.915,498953.0,498953.0,939,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807128,812518.00
07/29/2016 11:45,2,6.891,ACTIVE,213.29,368.50,59.996,1469807103,"274151322000088","219011344069620",24.95,53.50,0,330.63,384.43,173.9,165.9,0.663,732575.4,732575.4,939,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807129,812519.00
07/29/2016 11:45,2,4.607,ACTIVE,214.19,424.11,59.981,1469807103,"274151322000068","219011344069620",37.35,54.00,0,378.72,442.44,174.0,166.1,0.672,626269.7,626269.7,952,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807130,812520.00
07/29/2016 11:45,2,7.400,ACTIVE,217.35,363.69,60.012,1469807103,"201051344001135","219011344069620",26.70,46.00,0,335.74,409.08,200.0,191.1,0.924,495025.6,495025.6,942,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807131,812521.00
07/29/2016 11:45,2,7.500,ACTIVE,217.58,367.00,60.012,1469807103,"201051344000594","219011344069620",27.17,44.50,0,335.44,412.08,206.3,197.2,0.941,505340.6,505340.6,943,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807132,812522.00
07/29/2016 11:45,2,7.430,ACTIVE,217.80,362.49,60.002,1469807103,"201051344001203","219011344069620",26.96,45.80,0,336.94,409.98,202.7,193.8,0.950,502765.9,502765.9,945,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807133,812523.00
07/29/2016 11:45,2,6.947,ACTIVE,213.96,358.88,59.986,1469807103,"274151322000054","219011344069620",24.85,56.00,0,330.93,385.33,174.7,166.7,0.667,747909.0,747909.0,940,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807134,812524.00
07/29/2016 11:45,2,7.488,ACTIVE,218.26,365.49,60.002,1469807103,"201051344000867","219011344069620",26.72,47.30,0,336.04,409.08,202.5,193.5,0.915,492669.0,492669.0,944,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807135,812525.00
07/29/2016 11:45,2,7.332,ACTIVE,217.80,364.89,60.002,1469807103,"201051344001093","219011344069620",27.04,44.50,0,336.34,410.28,200.5,191.6,0.924,500424.9,500424.9,947,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807136,812526.00
07/29/2016 11:45,2,7.402,ACTIVE,219.16,365.19,59.965,1469807103,"201051344000900","219011344069620",27.37,44.30,0,335.14,409.98,205.1,196.0,0.924,508880.5,508880.5,948,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807137,812527.00
07/29/2016 11:45,2,7.277,ACTIVE,219.16,366.70,60.007,1469807103,"201051344000648","219011344069620",27.29,44.50,0,336.04,409.98,200.9,192.0,0.928,499002.1,499002.1,945,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807137,812528.00
07/29/2016 11:45,2,7.410,ACTIVE,219.16,366.10,59.991,1469807103,"201051344000569","219011344069620",26.72,43.60,0,335.44,409.98,200.4,191.5,0.928,509455.3,509455.3,944,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807138,812529.00
07/29/2016 11:45,2,7.334,ACTIVE,219.61,367.60,60.002,1469807103,"201051344000983","219011344069620",27.15,46.00,0,334.54,411.48,201.6,192.7,0.932,501420.7,501420.7,945,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807139,812530.00
07/29/2016 11:45,2,7.398,ACTIVE,219.84,365.19,59.981,1469807103,"201051344001158","219011344069620",26.70,44.50,0,335.14,408.48,200.0,191.1,0.928,494351.1,494351.1,943,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807140,812531.00
07/29/2016 11:45,2,7.371,ACTIVE,219.39,366.40,59.996,1469807103,"201051344000576","219011344069620",26.84,44.80,0,336.34,412.68,200.3,191.4,0.932,501668.1,501668.1,947,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807141,812532.00
07/29/2016 11:45,2,6.912,ACTIVE,213.74,357.38,60.007,1469807103,"274151322000087","219011344069620",24.63,67.30,0,331.53,382.93,172.3,164.4,0.645,720709.5,720709.5,948,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469807142,812533.00
07/29/2016 12:00,2,7.678,ACTIVE,220.52,367.30,59.965,1469808003,"201051344000645","219011344069620",26.24,48.30,0,336.64,413.89,204.0,195.0,0.924,501280.9,501280.9,945,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808004,812534.00
07/29/2016 12:00,2,7.115,ACTIVE,214.19,368.20,59.975,1469808003,"274151322000085","219011344069620",24.25,54.80,0,331.53,384.13,174.7,166.7,0.667,748608.8,748608.8,938,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808005,812535.00
07/29/2016 12:00,2,7.545,ACTIVE,219.39,367.60,59.944,1469808003,"201051344000633","219011344069620",27.14,46.60,0,335.14,410.28,207.3,198.1,0.972,492625.9,492625.9,942,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808006,812536.00
07/29/2016 12:00,2,7.645,ACTIVE,220.97,370.60,59.975,1469808003,"201051344000469","219011344069620",26.66,43.60,0,335.14,415.69,206.4,197.3,0.968,494728.7,494728.7,947,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808007,812537.00
07/29/2016 12:00,2,7.592,ACTIVE,217.13,364.59,59.970,1469808003,"201051344000646","219011344069620",26.94,44.80,0,330.33,411.48,207.1,198.0,0.968,496277.4,496277.4,942,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808008,812538.00
07/29/2016 12:00,2,7.217,ACTIVE,214.19,372.11,59.949,1469808003,"274151322000052","219011344069620",26.94,57.00,0,330.03,389.24,196.6,187.8,0.773,766733.0,766733.0,939,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808009,812539.00
07/29/2016 12:00,2,7.549,ACTIVE,218.48,363.69,59.965,1469808003,"201051344000585","219011344069620",27.14,45.80,0,330.93,409.38,207.3,198.2,0.981,504885.8,504885.8,942,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808010,812540.00
07/29/2016 12:00,2,7.523,ACTIVE,216.67,363.69,59.959,1469808003,"201051344001230","219011344069620",27.25,42.80,0,329.73,410.58,207.6,198.4,0.963,499664.3,499664.3,946,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808011,812541.00
07/29/2016 12:00,2,7.277,ACTIVE,218.48,366.70,59.970,1469808003,"201051344000582","219011344069620",27.59,46.20,0,330.93,411.18,203.3,194.3,0.924,492575.0,492575.0,942,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808012,812542.00
07/29/2016 12:00,2,7.619,ACTIVE,216.90,364.59,59.954,1469808003,"201051344000955","219011344069620",27.25,45.30,0,331.23,411.78,210.2,201.0,0.994,505960.9,505960.9,943,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808013,812543.00
07/29/2016 12:00,2,4.873,ACTIVE,214.41,419.90,59.954,1469808003,"274151322000094","219011344069620",36.92,56.00,0,375.71,441.54,181.7,173.5,0.707,626186.6,626186.6,958,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808014,812544.00
07/29/2016 12:00,2,7.656,ACTIVE,221.19,369.40,59.965,1469808003,"201051344000579","219011344069620",27.47,44.00,0,336.64,417.49,212.7,203.4,0.981,508838.7,508838.7,947,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808015,812545.00
07/29/2016 12:00,2,7.592,ACTIVE,216.90,362.19,59.965,1469808003,"201051344000890","219011344069620",26.88,43.60,0,331.53,410.88,206.6,197.5,0.941,503182.1,503182.1,941,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808016,812546.00
