ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 12:00,2,7.535,ACTIVE,217.80,365.19,59.981,1469808003,"201051344000438","219011344069620",27.37,44.50,0,331.23,412.38,208.9,199.7,0.968,504842.0,504842.0,944,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808017,812547.00
07/29/2016 12:00,2,7.357,ACTIVE,217.13,362.19,59.981,1469808003,"201051344000417","219011344069620",27.31,45.80,0,331.83,410.58,203.4,194.4,0.955,496544.7,496544.7,941,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808018,812548.00
07/29/2016 12:00,2,7.160,ACTIVE,213.74,355.58,59.954,1469808003,"274151322000083","219011344069620",26.70,57.00,0,326.42,388.94,193.5,184.8,0.782,759816.0,759816.0,942,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808018,812549.00
07/29/2016 12:00,2,7.551,ACTIVE,214.87,372.71,59.954,1469808003,"274151322000076","219011344069620",27.45,58.50,0,330.93,392.85,209.8,200.6,0.822,810175.7,810175.7,936,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808019,812550.00
07/29/2016 12:00,2,7.727,ACTIVE,219.16,366.10,59.954,1469808003,"201051344000868","219011344069620",26.30,45.30,0,331.83,409.68,205.8,196.7,0.919,493636.9,493636.9,944,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808020,812551.00
07/29/2016 12:00,2,7.521,ACTIVE,213.96,356.48,59.933,1469808003,"274151322000095","219011344069620",27.15,57.30,0,325.82,391.64,206.5,197.4,0.787,801932.7,801932.7,938,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808021,812552.00
07/29/2016 12:00,2,7.670,ACTIVE,220.97,370.60,59.959,1469808003,"201051344000988","219011344069620",26.32,44.80,0,335.14,414.79,204.3,195.2,0.955,490151.8,490151.8,946,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808022,812553.00
07/29/2016 12:00,2,7.646,ACTIVE,218.26,365.49,59.959,1469808003,"201051344001025","219011344069620",26.86,47.80,0,332.43,410.88,207.9,198.8,0.937,504035.7,504035.7,943,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808023,812554.00
07/29/2016 12:00,2,7.572,ACTIVE,220.97,368.20,59.959,1469808003,"201051344000458","219011344069620",27.06,47.00,0,336.04,415.69,207.3,198.2,0.968,501086.1,501086.1,945,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808024,812555.00
07/29/2016 12:00,2,7.617,ACTIVE,221.19,367.60,59.949,1469808003,"201051344000853","219011344069620",26.70,45.30,0,337.24,415.09,206.0,196.9,0.981,500187.1,500187.1,943,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808025,812556.00
07/29/2016 12:00,2,7.594,ACTIVE,216.90,363.09,59.954,1469808003,"201051344000685","219011344069620",27.25,42.50,0,331.83,411.48,209.5,200.3,0.999,504116.0,504116.0,946,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808026,812557.00
07/29/2016 12:00,2,7.475,ACTIVE,218.03,364.29,59.928,1469808003,"201051344000917","219011344069620",27.33,46.60,0,330.93,410.58,206.7,197.6,0.972,501035.1,501035.1,948,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808027,812558.00
07/29/2016 12:00,2,7.607,ACTIVE,216.90,362.79,59.954,1469808003,"201051344001145","219011344069620",27.06,43.00,0,331.23,411.78,208.4,199.2,0.946,506224.2,506224.2,947,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808028,812559.00
07/29/2016 12:00,2,7.566,ACTIVE,218.71,366.70,59.965,1469808003,"201051344000651","219011344069620",27.04,47.50,0,332.13,412.38,207.1,198.0,0.937,499001.2,499001.2,940,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808029,812560.00
07/29/2016 12:00,2,7.115,ACTIVE,213.96,367.30,59.944,1469808003,"274151322000088","219011344069620",24.77,54.30,0,327.32,385.63,178.4,170.3,0.681,732617.0,732617.0,940,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808029,812561.00
07/29/2016 12:00,2,4.721,ACTIVE,215.09,419.30,59.949,1469808003,"274151322000068","219011344069620",37.93,54.30,0,373.61,443.34,180.9,172.7,0.698,626311.8,626311.8,953,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808030,812562.00
07/29/2016 12:00,2,7.566,ACTIVE,218.03,362.79,59.928,1469808003,"201051344001135","219011344069620",27.02,46.00,0,331.53,418.70,207.0,197.9,0.955,495073.6,495073.6,943,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808031,812563.00
07/29/2016 12:00,2,7.631,ACTIVE,218.48,366.10,59.970,1469808003,"201051344000594","219011344069620",27.47,45.00,0,330.63,412.68,212.2,202.9,0.959,505390.2,505390.2,944,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808032,812564.00
07/29/2016 12:00,2,7.582,ACTIVE,218.26,363.99,59.944,1469808003,"201051344001203","219011344069620",27.12,46.80,0,332.43,410.88,208.2,199.0,0.963,502814.7,502814.7,946,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808033,812565.00
07/29/2016 12:00,2,7.186,ACTIVE,214.41,371.21,59.959,1469808003,"274151322000054","219011344069620",24.51,57.30,0,330.63,386.53,178.3,170.2,0.685,747950.7,747950.7,941,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808034,812566.00
07/29/2016 12:00,2,7.697,ACTIVE,219.39,367.30,59.959,1469808003,"201051344000867","219011344069620",26.58,48.80,0,331.53,409.38,207.0,197.9,0.932,492717.6,492717.6,945,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808035,812567.00
07/29/2016 12:00,2,7.545,ACTIVE,218.03,366.40,59.965,1469808003,"201051344001093","219011344069620",27.04,45.00,0,331.23,410.58,206.5,197.4,0.941,500473.2,500473.2,948,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808036,812568.00
07/29/2016 12:00,2,7.699,ACTIVE,220.06,369.10,59.965,1469808003,"201051344000900","219011344069620",26.90,45.30,0,335.44,415.69,209.8,200.6,0.941,508929.8,508929.8,949,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808037,812569.00
07/29/2016 12:00,2,7.582,ACTIVE,220.29,367.60,59.965,1469808003,"201051344000648","219011344069620",26.78,45.50,0,336.04,415.39,205.5,196.4,0.955,499050.3,499050.3,946,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808038,812570.00
07/29/2016 12:00,2,7.643,ACTIVE,220.29,368.20,59.970,1469808003,"201051344000569","219011344069620",26.46,44.80,0,335.44,414.49,204.9,195.8,0.941,509503.3,509503.3,945,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808039,812571.00
07/29/2016 12:00,2,7.578,ACTIVE,220.52,367.30,59.965,1469808003,"201051344000983","219011344069620",26.90,46.60,0,334.84,415.09,206.4,197.3,0.946,501469.1,501469.1,946,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808040,812572.00
07/29/2016 12:00,2,7.639,ACTIVE,220.52,369.40,59.970,1469808003,"201051344001158","219011344069620",26.78,44.80,0,336.04,415.99,207.1,197.9,0.946,494399.3,494399.3,944,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808041,812573.00
07/29/2016 12:00,2,7.438,ACTIVE,220.52,369.10,59.965,1469808003,"201051344000576","219011344069620",27.04,46.20,0,336.04,415.39,203.8,194.7,0.950,501716.1,501716.1,948,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808041,812574.00
07/29/2016 12:00,2,7.020,ACTIVE,213.96,370.30,59.991,1469808003,"274151322000087","219011344069620",24.81,67.30,0,330.93,384.13,176.1,168.0,0.654,720750.8,720750.8,949,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808042,812575.00
07/29/2016 12:15,2,7.791,ACTIVE,220.52,370.30,60.007,1469808904,"201051344000645","219011344069620",26.46,49.00,0,342.95,415.99,208.7,199.5,0.950,501330.1,501330.1,946,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808905,812576.00
07/29/2016 12:15,2,7.303,ACTIVE,214.19,373.31,59.970,1469808904,"274151322000085","219011344069620",23.93,56.30,0,331.83,385.33,176.9,168.8,0.681,748650.8,748650.8,939,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808906,812577.00
07/29/2016 12:15,2,7.818,ACTIVE,219.61,367.60,59.981,1469808904,"201051344000633","219011344069620",26.70,47.50,0,337.24,415.99,211.3,202.0,0.994,492675.9,492675.9,943,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808907,812578.00
07/29/2016 12:15,2,7.879,ACTIVE,220.97,370.30,60.018,1469808904,"201051344000469","219011344069620",26.34,44.50,0,342.05,417.49,210.1,200.8,0.990,494778.3,494778.3,948,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808908,812579.00
07/29/2016 12:15,2,7.686,ACTIVE,217.35,363.09,59.965,1469808904,"201051344000646","219011344069620",26.92,46.00,0,335.14,412.98,209.4,200.2,0.986,496327.2,496327.2,943,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808909,812580.00
07/29/2016 12:15,2,7.486,ACTIVE,214.19,366.10,59.959,1469808904,"274151322000052","219011344069620",25.96,58.30,0,330.63,393.45,196.8,188.1,0.769,766780.1,766780.1,940,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808909,812581.00
07/29/2016 12:15,2,7.818,ACTIVE,218.71,367.00,59.975,1469808904,"201051344000585","219011344069620",26.56,47.30,0,335.14,409.98,210.3,201.1,0.968,504935.6,504935.6,943,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808910,812582.00
07/29/2016 12:15,2,7.727,ACTIVE,217.13,361.59,59.938,1469808904,"201051344001230","219011344069620",27.00,43.00,0,335.74,412.38,211.2,201.9,0.972,499714.2,499714.2,947,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808911,812583.00
07/29/2016 12:15,2,7.686,ACTIVE,218.93,366.40,59.986,1469808904,"201051344000582","219011344069620",26.76,47.80,0,334.84,412.08,208.1,199.0,0.955,492624.1,492624.1,943,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808912,812584.00
07/29/2016 12:15,2,7.775,ACTIVE,217.80,363.69,59.975,1469808904,"201051344000955","219011344069620",26.80,46.40,0,336.94,413.29,211.2,201.9,0.990,506011.3,506011.3,944,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808913,812585.00
07/29/2016 12:15,2,4.914,ACTIVE,214.19,421.10,59.975,1469808904,"274151322000094","219011344069620",37.13,57.00,0,377.82,443.34,183.5,175.2,0.716,626230.2,626230.2,959,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808914,812586.00
07/29/2016 12:15,2,7.838,ACTIVE,221.19,371.51,59.965,1469808904,"201051344000579","219011344069620",27.21,44.80,0,342.65,418.09,215.9,206.4,0.994,508889.8,508889.8,948,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808915,812587.00
07/29/2016 12:15,2,7.797,ACTIVE,217.58,363.09,59.970,1469808904,"201051344000890","219011344069620",26.66,44.50,0,336.94,412.38,210.4,201.2,0.959,503231.8,503231.8,942,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808916,812588.00
07/29/2016 12:15,2,7.707,ACTIVE,218.26,365.19,59.944,1469808904,"201051344000438","219011344069620",26.98,44.80,0,335.44,412.68,210.5,201.2,0.994,504892.0,504892.0,945,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808917,812589.00
07/29/2016 12:15,2,7.734,ACTIVE,217.80,366.10,59.959,1469808904,"201051344000417","219011344069620",26.38,45.80,0,336.34,410.88,206.5,197.4,0.963,496593.7,496593.7,942,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808918,812590.00
07/29/2016 12:15,2,7.355,ACTIVE,213.74,376.62,59.970,1469808904,"274151322000083","219011344069620",26.18,58.80,0,330.33,389.24,195.0,186.3,0.791,759862.4,759862.4,943,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808918,812591.00
07/29/2016 12:15,2,7.756,ACTIVE,214.87,367.90,59.965,1469808904,"274151322000076","219011344069620",26.86,58.30,0,333.33,397.35,210.8,201.6,0.818,810226.0,810226.0,937,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808920,812592.00
07/29/2016 12:15,2,7.980,ACTIVE,219.16,367.00,59.959,1469808904,"201051344000868","219011344069620",25.98,46.40,0,336.34,414.19,209.9,200.7,0.946,493686.5,493686.5,945,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808920,812593.00
07/29/2016 12:15,2,7.678,ACTIVE,213.74,352.87,59.996,1469808904,"274151322000095","219011344069620",26.98,59.30,0,330.03,392.55,209.7,200.5,0.795,801982.4,801982.4,939,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808921,812594.00
07/29/2016 12:15,2,7.949,ACTIVE,220.97,371.21,59.965,1469808904,"201051344000988","219011344069620",25.76,47.00,0,340.85,415.99,207.5,198.4,0.972,490200.8,490200.8,947,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808922,812595.00
07/29/2016 12:15,2,7.836,ACTIVE,218.71,366.70,59.970,1469808904,"201051344001025","219011344069620",26.50,48.30,0,335.74,411.48,210.1,200.8,0.941,504085.5,504085.5,944,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808923,812596.00
07/29/2016 12:15,2,7.814,ACTIVE,220.97,369.70,59.965,1469808904,"201051344000458","219011344069620",26.82,48.50,0,342.05,418.09,212.2,202.9,1.003,501136.1,501136.1,946,0,0,0,L,1122011218,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808924,812597.00
07/29/2016 12:15,2,7.809,ACTIVE,221.42,370.60,59.949,1469808904,"201051344000853","219011344069620",26.58,46.20,0,341.75,416.89,210.1,200.8,0.990,500236.7,500236.7,944,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808925,812598.00
07/29/2016 12:15,2,7.838,ACTIVE,217.35,364.29,60.012,1469808904,"201051344000685","219011344069620",26.74,42.80,0,336.34,412.98,212.4,203.1,1.012,504166.4,504166.4,947,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808926,812599.00
07/29/2016 12:15,2,7.748,ACTIVE,218.48,364.89,59.965,1469808904,"201051344000917","219011344069620",26.70,47.00,0,335.14,410.58,209.5,200.3,0.986,501084.8,501084.8,949,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808927,812600.00
07/29/2016 12:15,2,7.730,ACTIVE,217.35,363.69,59.970,1469808904,"201051344001145","219011344069620",27.15,43.60,0,336.04,412.68,212.6,203.2,0.972,506274.5,506274.5,948,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808928,812601.00
07/29/2016 12:15,2,7.676,ACTIVE,219.16,366.70,59.949,1469808904,"201051344000651","219011344069620",26.90,48.50,0,335.14,411.48,208.9,199.7,0.950,499051.0,499051.0,941,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808929,812602.00
07/29/2016 12:15,2,7.324,ACTIVE,213.96,350.47,59.965,1469808904,"274151322000088","219011344069620",24.31,55.30,0,331.53,386.53,180.2,172.0,0.685,732659.8,732659.8,941,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808929,812603.00
07/29/2016 12:15,2,4.934,ACTIVE,215.09,415.69,59.954,1469808904,"274151322000068","219011344069620",36.82,55.00,0,378.72,443.64,184.0,175.7,0.707,626355.5,626355.5,954,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808930,812604.00
07/29/2016 12:15,2,7.760,ACTIVE,218.26,364.89,59.986,1469808904,"201051344001135","219011344069620",26.62,47.00,0,335.14,411.48,209.1,199.9,0.937,495123.3,495123.3,944,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808931,812605.00
07/29/2016 12:15,2,7.846,ACTIVE,218.71,367.60,59.975,1469808904,"201051344000594","219011344069620",27.21,46.20,0,334.54,414.49,216.1,206.7,0.986,505441.2,505441.2,945,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808932,812606.00
07/29/2016 12:15,2,7.795,ACTIVE,218.93,366.40,59.970,1469808904,"201051344001203","219011344069620",26.82,48.00,0,336.04,411.48,211.7,202.4,0.986,502864.7,502864.7,947,0,0,0,L,1122011218,0,125.85,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808933,812607.00
07/29/2016 12:15,2,7.328,ACTIVE,214.19,364.59,59.944,1469808904,"274151322000054","219011344069620",24.37,57.70,0,330.63,387.14,180.8,172.6,0.698,747993.6,747993.6,942,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808934,812608.00
07/29/2016 12:15,2,7.936,ACTIVE,219.61,366.40,59.965,1469808904,"201051344000867","219011344069620",26.26,49.50,0,336.34,412.98,211.0,201.7,0.959,492767.4,492767.4,946,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808935,812609.00
07/29/2016 12:15,2,7.732,ACTIVE,218.48,367.90,59.933,1469808904,"201051344001093","219011344069620",26.68,46.00,0,334.84,411.48,208.9,199.7,0.963,500522.7,500522.7,949,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808936,812610.00
07/29/2016 12:15,2,7.934,ACTIVE,220.06,368.80,59.970,1469808904,"201051344000900","219011344069620",26.72,46.60,0,341.45,417.49,214.5,205.1,0.959,508980.4,508980.4,950,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808937,812611.00
07/29/2016 12:15,2,7.799,ACTIVE,220.29,365.80,60.007,1469808904,"201051344000648","219011344069620",26.56,46.60,0,342.65,417.49,209.8,200.6,0.968,499099.8,499099.8,947,0,0,0,L,1122011218,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808938,812612.00
07/29/2016 12:15,2,7.832,ACTIVE,220.29,367.90,59.970,1469808904,"201051344000569","219011344069620",26.34,45.80,0,342.05,416.59,208.9,199.7,0.963,509552.7,509552.7,946,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808939,812613.00
07/29/2016 12:15,2,7.709,ACTIVE,220.52,368.50,60.007,1469808904,"201051344000983","219011344069620",26.98,48.30,0,341.45,417.49,210.5,201.2,0.977,501518.8,501518.8,947,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808940,812614.00
07/29/2016 12:15,2,7.920,ACTIVE,220.52,367.90,59.944,1469808904,"201051344001158","219011344069620",26.06,46.60,0,342.35,416.89,209.1,199.8,0.959,494448.9,494448.9,945,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808940,812615.00
07/29/2016 12:15,2,7.768,ACTIVE,220.29,368.80,59.975,1469808904,"201051344000576","219011344069620",26.54,47.80,0,340.85,416.89,208.8,199.6,0.968,501765.3,501765.3,949,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808941,812616.00
07/29/2016 12:15,2,7.279,ACTIVE,213.96,355.28,59.959,1469808904,"274151322000087","219011344069620",24.23,70.00,0,331.83,385.03,178.8,170.6,0.667,720793.2,720793.2,950,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469808942,812617.00
07/29/2016 12:30,2,8.072,ACTIVE,220.74,368.20,59.959,1469809803,"201051344000645","219011344069620",26.18,50.40,0,342.65,416.89,213.8,204.4,0.968,501380.4,501380.4,947,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809804,812618.00
07/29/2016 12:30,2,7.412,ACTIVE,213.96,351.07,59.949,1469809803,"274151322000085","219011344069620",24.15,56.50,0,330.93,385.93,181.1,172.9,0.694,748693.4,748693.4,940,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809805,812619.00
07/29/2016 12:30,2,8.004,ACTIVE,219.61,368.20,59.970,1469809803,"201051344000633","219011344069620",26.78,48.30,0,336.04,415.69,216.8,207.3,1.025,492727.0,492727.0,944,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809806,812620.00
07/29/2016 12:30,2,7.990,ACTIVE,220.97,369.70,59.970,1469809803,"201051344000469","219011344069620",26.54,44.00,0,341.75,418.70,214.8,205.4,1.008,494829.0,494829.0,949,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809807,812621.00
07/29/2016 12:30,2,7.846,ACTIVE,217.35,367.00,59.959,1469809803,"201051344000646","219011344069620",27.10,45.30,0,335.14,414.79,215.1,205.7,0.977,496378.0,496378.0,944,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809808,812622.00
07/29/2016 12:30,2,7.578,ACTIVE,214.19,374.21,59.959,1469809803,"274151322000052","219011344069620",26.52,58.00,0,328.82,391.34,203.2,194.2,0.795,766828.1,766828.1,941,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809809,812623.00
07/29/2016 12:30,2,8.059,ACTIVE,217.80,365.49,59.933,1469809803,"201051344000585","219011344069620",26.40,47.00,0,334.84,412.38,215.4,206.0,1.003,504986.6,504986.6,944,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809810,812624.00
07/29/2016 12:30,2,7.920,ACTIVE,216.22,363.09,59.970,1469809803,"201051344001230","219011344069620",27.02,42.80,0,335.44,414.49,216.7,207.2,1.003,499765.3,499765.3,948,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809811,812625.00
07/29/2016 12:30,2,7.830,ACTIVE,218.03,366.70,59.986,1469809803,"201051344000582","219011344069620",26.96,48.00,0,334.84,414.19,213.6,204.2,0.977,492674.5,492674.5,944,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809812,812626.00
07/29/2016 12:30,2,8.025,ACTIVE,216.90,365.49,59.970,1469809803,"201051344000955","219011344069620",26.74,46.60,0,336.94,415.09,217.4,207.9,1.025,506062.7,506062.7,945,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809813,812627.00
07/29/2016 12:30,2,5.174,ACTIVE,213.74,403.67,59.970,1469809803,"274151322000094","219011344069620",36.22,57.30,0,373.91,443.34,188.4,179.9,0.734,626275.0,626275.0,960,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809814,812628.00
07/29/2016 12:30,2,8.004,ACTIVE,220.52,369.10,59.959,1469809803,"201051344000579","219011344069620",27.37,45.00,0,342.35,420.20,221.9,212.3,1.025,508942.2,508942.2,949,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809814,812629.00
07/29/2016 12:30,2,8.047,ACTIVE,216.67,363.39,59.928,1469809803,"201051344000890","219011344069620",26.40,44.30,0,336.34,414.79,215.2,205.8,0.981,503282.6,503282.6,943,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809815,812630.00
07/29/2016 12:30,2,7.922,ACTIVE,217.80,366.10,59.970,1469809803,"201051344000438","219011344069620",27.04,46.00,0,335.14,414.49,216.8,207.3,1.025,504943.3,504943.3,946,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809816,812631.00
07/29/2016 12:30,2,7.805,ACTIVE,217.58,366.70,59.970,1469809803,"201051344000417","219011344069620",26.84,46.20,0,336.34,413.29,212.3,203.0,0.977,496643.8,496643.8,943,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809817,812632.00
07/29/2016 12:30,2,7.531,ACTIVE,213.74,377.52,59.965,1469809803,"274151322000083","219011344069620",26.38,59.30,0,329.73,391.04,201.2,192.3,0.818,759909.8,759909.8,944,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809818,812633.00
07/29/2016 12:30,2,7.994,ACTIVE,214.87,353.17,59.959,1469809803,"274151322000076","219011344069620",26.82,59.00,0,331.53,394.65,217.0,207.5,0.849,810277.4,810277.4,938,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809819,812634.00
07/29/2016 12:30,2,7.980,ACTIVE,219.16,365.19,59.965,1469809803,"201051344000868","219011344069620",26.60,46.80,0,335.14,412.98,214.8,205.4,0.963,493737.2,493737.2,946,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809820,812635.00
07/29/2016 12:30,2,7.926,ACTIVE,213.74,353.77,59.959,1469809803,"274151322000095","219011344069620",26.88,60.00,0,329.73,394.35,215.7,206.3,0.826,802033.3,802033.3,940,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809821,812636.00
07/29/2016 12:30,2,8.086,ACTIVE,220.97,369.70,59.970,1469809803,"201051344000988","219011344069620",25.94,46.60,0,340.55,417.79,212.4,203.1,0.986,490251.0,490251.0,948,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809822,812637.00
07/29/2016 12:30,2,8.057,ACTIVE,218.48,364.59,60.007,1469809803,"201051344001025","219011344069620",26.46,48.80,0,335.44,413.59,215.9,206.4,0.946,504136.5,504136.5,945,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809823,812638.00
07/29/2016 12:30,2,7.996,ACTIVE,220.97,368.50,59.944,1469809803,"201051344000458","219011344069620",26.86,49.30,0,342.05,419.90,217.5,208.0,1.016,501187.4,501187.4,947,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809824,812639.00
07/29/2016 12:30,2,7.979,ACTIVE,221.42,371.21,59.928,1469809803,"201051344000853","219011344069620",26.62,46.60,0,342.35,418.70,215.1,205.7,0.994,500287.3,500287.3,945,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809825,812640.00
07/29/2016 12:30,2,7.928,ACTIVE,217.35,367.00,59.965,1469809803,"201051344000685","219011344069620",27.21,43.80,0,336.04,414.79,218.4,208.9,1.039,504218.0,504218.0,948,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809825,812641.00
07/29/2016 12:30,2,7.939,ACTIVE,218.71,365.49,59.965,1469809803,"201051344000917","219011344069620",26.82,47.50,0,334.54,413.29,215.7,206.3,1.008,501135.7,501135.7,950,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809826,812642.00
07/29/2016 12:30,2,7.947,ACTIVE,217.35,363.99,59.986,1469809803,"201051344001145","219011344069620",27.14,44.30,0,335.44,414.79,218.4,208.9,0.990,506326.0,506326.0,949,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809827,812643.00
07/29/2016 12:30,2,7.916,ACTIVE,219.16,369.10,59.959,1469809803,"201051344000651","219011344069620",26.84,49.30,0,335.14,412.98,215.0,205.6,0.972,499101.8,499101.8,942,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809828,812644.00
07/29/2016 12:30,2,7.523,ACTIVE,213.96,361.29,59.949,1469809803,"274151322000088","219011344069620",24.27,56.00,0,330.33,387.44,184.9,176.6,0.707,732703.4,732703.4,942,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809829,812645.00
07/29/2016 12:30,2,4.971,ACTIVE,214.87,423.50,59.970,1469809803,"274151322000068","219011344069620",37.35,55.30,0,377.22,444.24,187.8,179.4,0.725,626400.1,626400.1,955,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809830,812646.00
07/29/2016 12:30,2,7.943,ACTIVE,218.48,366.40,59.959,1469809803,"201051344001135","219011344069620",26.74,47.80,0,335.44,413.89,215.0,205.6,0.986,495174.1,495174.1,945,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809831,812647.00
07/29/2016 12:30,2,8.041,ACTIVE,218.93,365.49,60.007,1469809803,"201051344001203","219011344069620",26.68,48.30,0,336.04,413.89,217.2,207.7,1.003,502916.0,502916.0,948,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809833,812648.00
07/29/2016 12:30,2,7.512,ACTIVE,213.96,372.41,59.970,1469809803,"274151322000054","219011344069620",24.37,58.50,0,330.33,387.74,185.4,177.0,0.707,748037.4,748037.4,943,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809834,812649.00
07/29/2016 12:30,2,8.074,ACTIVE,219.39,367.00,59.970,1469809803,"201051344000867","219011344069620",26.52,50.40,0,335.44,412.38,216.9,207.5,0.981,492818.5,492818.5,947,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809835,812650.00
07/29/2016 12:30,2,7.881,ACTIVE,218.71,368.50,59.970,1469809803,"201051344001093","219011344069620",26.90,46.40,0,335.14,413.29,214.7,205.3,0.977,500573.5,500573.5,950,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809836,812651.00
07/29/2016 12:30,2,8.117,ACTIVE,220.52,370.30,59.933,1469809803,"201051344000900","219011344069620",26.70,47.00,0,336.94,418.70,219.4,209.8,0.977,509032.2,509032.2,951,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809837,812652.00
07/29/2016 12:30,2,7.920,ACTIVE,220.29,369.40,59.975,1469809803,"201051344000648","219011344069620",26.84,47.80,0,338.74,418.70,215.1,205.7,0.994,499150.6,499150.6,948,0,0,0,L,1122011218,0,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809838,812653.00
07/29/2016 12:30,2,7.979,ACTIVE,220.52,369.10,59.965,1469809803,"201051344000569","219011344069620",26.48,46.00,0,338.14,417.79,213.8,204.4,0.986,509603.2,509603.2,947,0,0,0,L,1122011218,0,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809839,812654.00
07/29/2016 12:30,2,8.061,ACTIVE,220.97,369.10,59.965,1469809803,"201051344000983","219011344069620",26.40,48.30,0,338.14,418.39,215.5,206.1,0.986,501569.8,501569.8,948,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809840,812655.00
07/29/2016 12:30,2,8.100,ACTIVE,220.97,369.40,59.970,1469809803,"201051344001158","219011344069620",26.20,46.20,0,340.85,418.39,214.7,205.3,1.003,494499.7,494499.7,946,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809841,812656.00
07/29/2016 12:30,2,7.977,ACTIVE,220.74,370.90,59.959,1469809803,"201051344000576","219011344069620",26.44,48.80,0,342.05,418.09,213.5,204.1,0.977,501815.7,501815.7,950,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809841,812657.00
07/29/2016 12:30,2,7.420,ACTIVE,213.74,360.99,59.975,1469809803,"274151322000087","219011344069620",24.37,70.30,0,330.63,385.33,183.1,174.8,0.676,720836.4,720836.4,951,0,0,0,L,1151911521,0,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809842,812658.00
07/29/2016 12:30,2,8.143,ACTIVE,218.71,367.90,59.965,1469809803,"201051344000594","219011344069620",26.86,47.30,0,333.93,415.69,221.6,211.9,1.012,505494.2,505494.2,946,0,0,0,L,1122011218,1,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469809843,812659.00
07/29/2016 12:45,2,8.205,ACTIVE,220.74,370.90,60.002,1469810703,"201051344000645","219011344069620",26.04,51.30,0,338.14,418.09,216.4,206.9,0.986,501431.8,501431.8,948,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810704,812660.00
07/29/2016 12:45,2,7.506,ACTIVE,214.19,355.88,59.996,1469810703,"274151322000085","219011344069620",24.03,58.00,0,331.23,386.83,182.7,174.4,0.685,748736.7,748736.7,941,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810705,812661.00
07/29/2016 12:45,2,8.115,ACTIVE,219.39,368.80,59.996,1469810703,"201051344000633","219011344069620",26.80,49.30,0,335.74,418.70,220.2,210.6,1.030,492779.1,492779.1,945,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810706,812662.00
07/29/2016 12:45,2,8.096,ACTIVE,221.19,369.40,59.991,1469810703,"201051344000469","219011344069620",26.54,45.00,0,341.45,419.90,217.6,208.1,0.999,494880.6,494880.6,950,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810707,812663.00
07/29/2016 12:45,2,8.082,ACTIVE,217.13,365.80,59.991,1469810703,"201051344000646","219011344069620",26.68,45.00,0,335.74,415.39,218.4,208.9,1.021,496429.7,496429.7,945,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810708,812664.00
07/29/2016 12:45,2,7.688,ACTIVE,214.19,372.11,59.991,1469810703,"274151322000052","219011344069620",26.38,60.00,0,330.33,391.64,205.5,196.4,0.804,766876.7,766876.7,942,0,0,0,L,1151911521,0,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810709,812665.00
07/29/2016 12:45,2,8.188,ACTIVE,218.48,364.59,60.002,1469810703,"201051344000585","219011344069620",26.42,46.80,0,334.24,412.98,219.1,209.5,1.008,505038.4,505038.4,945,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810710,812666.00
07/29/2016 12:45,2,8.102,ACTIVE,216.67,363.39,59.996,1469810703,"201051344001230","219011344069620",26.80,42.80,0,331.23,414.79,219.8,210.2,1.016,499817.3,499817.3,949,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810711,812667.00
07/29/2016 12:45,2,8.057,ACTIVE,218.48,367.00,59.991,1469810703,"201051344000582","219011344069620",26.58,48.80,0,334.24,414.79,216.9,207.5,0.994,492725.8,492725.8,945,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810712,812668.00
07/29/2016 12:45,2,8.172,ACTIVE,217.35,365.49,60.012,1469810703,"201051344000955","219011344069620",26.58,47.00,0,336.64,415.09,219.8,210.2,1.008,506114.8,506114.8,946,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810713,812669.00
07/29/2016 12:45,2,5.191,ACTIVE,213.96,420.20,59.986,1469810703,"274151322000094","219011344069620",36.72,57.00,0,376.92,442.74,192.5,183.9,0.751,626320.5,626320.5,961,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810714,812670.00
07/29/2016 12:45,2,8.139,ACTIVE,220.97,371.51,60.034,1469810703,"201051344000579","219011344069620",27.41,44.80,0,342.05,421.10,225.9,216.1,1.052,508995.6,508995.6,950,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810715,812671.00
07/29/2016 12:45,2,8.121,ACTIVE,217.13,363.09,59.954,1469810703,"201051344000890","219011344069620",26.56,44.80,0,332.43,414.79,218.4,208.9,0.994,503334.4,503334.4,944,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810716,812672.00
07/29/2016 12:45,2,8.115,ACTIVE,218.03,364.59,60.007,1469810703,"201051344000438","219011344069620",26.78,46.20,0,335.14,415.69,220.1,210.5,1.008,504995.3,504995.3,947,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810717,812673.00
07/29/2016 12:45,2,7.971,ACTIVE,217.35,363.69,59.991,1469810703,"201051344000417","219011344069620",26.64,46.80,0,336.64,413.59,215.0,205.6,0.981,496694.6,496694.6,944,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810717,812674.00
07/29/2016 12:45,2,7.670,ACTIVE,213.96,353.17,59.991,1469810703,"274151322000083","219011344069620",26.18,60.00,0,330.33,391.04,203.3,194.3,0.831,759958.0,759958.0,945,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810718,812675.00
07/29/2016 12:45,2,8.125,ACTIVE,214.87,356.18,60.028,1469810703,"274151322000076","219011344069620",26.66,60.30,0,331.83,397.66,219.4,209.8,0.849,810329.3,810329.3,939,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810719,812676.00
07/29/2016 12:45,2,8.215,ACTIVE,219.16,367.60,60.002,1469810703,"201051344000868","219011344069620",26.20,47.00,0,335.14,415.99,218.0,208.5,0.981,493788.9,493788.9,947,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810720,812677.00
07/29/2016 12:45,2,8.133,ACTIVE,213.74,357.98,60.002,1469810703,"274151322000095","219011344069620",26.44,59.80,0,329.43,394.35,217.8,208.2,0.831,802085.0,802085.0,941,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810721,812678.00
07/29/2016 12:45,2,8.205,ACTIVE,220.97,371.51,60.002,1469810703,"201051344000988","219011344069620",25.94,47.00,0,339.95,418.09,215.5,206.0,0.968,490302.0,490302.0,949,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810722,812679.00
07/29/2016 12:45,2,8.131,ACTIVE,218.26,367.30,60.002,1469810703,"201051344001025","219011344069620",26.58,50.00,0,335.44,415.09,218.9,209.3,0.972,504188.3,504188.3,946,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810723,812680.00
07/29/2016 12:45,2,8.162,ACTIVE,220.97,369.40,60.012,1469810703,"201051344000458","219011344069620",26.70,49.30,0,342.35,420.20,220.6,211.0,1.025,501239.6,501239.6,948,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810724,812681.00
07/29/2016 12:45,2,8.186,ACTIVE,221.19,370.60,60.007,1469810703,"201051344000853","219011344069620",26.24,47.80,0,341.15,419.60,217.5,208.0,1.003,500339.0,500339.0,946,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810725,812682.00
07/29/2016 12:45,2,7.957,ACTIVE,216.90,364.89,60.012,1469810703,"201051344000685","219011344069620",27.49,43.80,0,334.84,415.39,221.6,212.0,1.039,504270.5,504270.5,949,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810726,812683.00
07/29/2016 12:45,2,8.045,ACTIVE,218.03,365.80,59.991,1469810703,"201051344000917","219011344069620",26.88,48.00,0,335.44,413.89,219.0,209.5,1.025,501187.5,501187.5,951,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810727,812684.00
07/29/2016 12:45,2,8.006,ACTIVE,217.13,367.90,59.991,1469810703,"201051344001145","219011344069620",27.39,43.80,0,336.64,415.99,221.9,212.2,1.008,506378.5,506378.5,950,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810727,812685.00
07/29/2016 12:45,2,8.127,ACTIVE,218.71,368.20,59.996,1469810703,"201051344000651","219011344069620",26.50,49.80,0,335.14,414.19,218.0,208.5,0.986,499153.5,499153.5,943,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810728,812686.00
07/29/2016 12:45,2,7.551,ACTIVE,213.96,354.07,60.012,1469810703,"274151322000088","219011344069620",24.37,57.70,0,330.33,387.44,186.4,178.0,0.712,732747.6,732747.6,943,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810729,812687.00
07/29/2016 12:45,2,5.207,ACTIVE,215.09,397.35,60.007,1469810703,"274151322000068","219011344069620",36.06,55.80,0,377.82,442.14,190.4,181.8,0.742,626445.3,626445.3,956,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810730,812688.00
07/29/2016 12:45,2,8.043,ACTIVE,218.03,362.19,59.996,1469810703,"201051344001135","219011344069620",26.72,49.00,0,335.14,414.79,217.6,208.1,1.012,495225.7,495225.7,946,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810731,812689.00
