ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 12:45,2,8.154,ACTIVE,218.48,367.60,60.034,1469810703,"201051344000594","219011344069620",27.33,46.80,0,333.93,416.59,225.7,215.9,1.052,505546.9,505546.9,947,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810732,812690.00
07/29/2016 12:45,2,8.166,ACTIVE,218.48,366.70,60.012,1469810703,"201051344001203","219011344069620",26.60,48.30,0,334.84,414.49,219.9,210.3,1.039,502968.2,502968.2,949,0,0,0,L,1122011218,0,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810733,812691.00
07/29/2016 12:45,2,7.553,ACTIVE,214.19,361.59,60.012,1469810703,"274151322000054","219011344069620",24.43,60.30,0,330.33,388.04,186.8,178.4,0.716,748081.7,748081.7,944,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810734,812692.00
07/29/2016 12:45,2,8.160,ACTIVE,219.39,367.90,60.018,1469810703,"201051344000867","219011344069620",26.54,50.40,0,336.04,415.69,219.4,209.8,0.999,492870.6,492870.6,948,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810735,812693.00
07/29/2016 12:45,2,8.033,ACTIVE,218.48,364.89,60.012,1469810703,"201051344001093","219011344069620",26.76,46.40,0,334.84,414.49,217.7,208.2,0.972,500625.0,500625.0,951,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810736,812694.00
07/29/2016 12:45,2,8.230,ACTIVE,220.29,371.81,60.007,1469810703,"201051344000900","219011344069620",26.68,48.00,0,337.54,420.20,222.3,212.6,0.986,509084.9,509084.9,952,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810737,812695.00
07/29/2016 12:45,2,8.109,ACTIVE,220.29,367.90,60.034,1469810703,"201051344000648","219011344069620",26.50,48.50,0,340.25,420.20,217.6,208.1,1.012,499202.3,499202.3,949,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810738,812696.00
07/29/2016 12:45,2,8.139,ACTIVE,220.74,369.70,60.018,1469810703,"201051344000569","219011344069620",26.26,47.30,0,341.75,419.00,216.6,207.1,1.003,509654.6,509654.6,948,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810739,812697.00
07/29/2016 12:45,2,8.086,ACTIVE,220.97,369.70,59.996,1469810703,"201051344000983","219011344069620",26.66,49.50,0,341.75,420.20,218.2,208.7,0.999,501621.6,501621.6,949,0,0,0,L,1122011218,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810739,812698.00
07/29/2016 12:45,2,8.160,ACTIVE,220.97,370.30,60.002,1469810703,"201051344001158","219011344069620",26.38,46.80,0,342.35,419.60,218.0,208.5,0.999,494551.3,494551.3,947,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810740,812699.00
07/29/2016 12:45,2,8.184,ACTIVE,220.74,371.81,60.039,1469810703,"201051344000576","219011344069620",26.08,49.30,0,341.15,419.60,216.2,206.8,1.003,501867.0,501867.0,951,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810741,812700.00
07/29/2016 12:45,2,7.531,ACTIVE,214.41,356.48,60.007,1469810703,"274151322000087","219011344069620",24.25,72.70,0,330.93,387.44,185.0,176.6,0.698,720880.2,720880.2,952,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469810742,812701.00
07/29/2016 13:00,2,8.303,ACTIVE,220.97,370.30,59.965,1469811604,"201051344000645","219011344069620",26.12,52.00,0,342.65,419.30,219.6,210.0,1.008,501483.8,501483.8,949,0,0,0,L,1122011218,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811605,812702.00
07/29/2016 13:00,2,7.734,ACTIVE,213.96,375.11,59.922,1469811604,"274151322000085","219011344069620",23.64,59.50,0,331.53,386.83,184.9,176.5,0.716,748780.5,748780.5,942,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811606,812703.00
07/29/2016 13:00,2,8.258,ACTIVE,219.84,370.30,59.959,1469811604,"201051344000633","219011344069620",26.78,49.00,0,337.84,419.90,224.0,214.3,1.052,492832.1,492832.1,946,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811607,812704.00
07/29/2016 13:00,2,8.275,ACTIVE,221.42,369.70,59.922,1469811604,"201051344000469","219011344069620",26.40,45.50,0,341.45,420.50,221.2,211.6,1.056,494933.0,494933.0,951,0,0,0,L,1122011218,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811608,812705.00
07/29/2016 13:00,2,8.230,ACTIVE,217.58,366.40,59.954,1469811604,"201051344000646","219011344069620",26.62,45.80,0,335.44,416.29,221.9,212.3,1.052,496482.2,496482.2,946,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811609,812706.00
07/29/2016 13:00,2,7.770,ACTIVE,213.96,379.62,59.954,1469811604,"274151322000052","219011344069620",26.54,60.00,0,330.03,392.85,208.8,199.6,0.822,766926.1,766926.1,943,0,0,0,L,1151911521,0,122.23,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811610,812707.00
07/29/2016 13:00,2,8.352,ACTIVE,218.93,369.10,59.959,1469811604,"201051344000585","219011344069620",26.36,48.00,0,334.84,413.59,222.8,213.2,1.025,505091.1,505091.1,946,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811611,812708.00
07/29/2016 13:00,2,8.102,ACTIVE,217.13,362.19,59.965,1469811604,"201051344001230","219011344069620",27.19,43.20,0,331.83,415.99,223.1,213.4,1.021,499870.1,499870.1,950,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811612,812709.00
07/29/2016 13:00,2,8.047,ACTIVE,218.93,366.10,59.970,1469811604,"201051344000582","219011344069620",27.02,48.80,0,334.54,415.39,220.1,210.5,1.016,492778.0,492778.0,946,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811613,812710.00
07/29/2016 13:00,2,8.137,ACTIVE,217.80,365.49,59.928,1469811604,"201051344000955","219011344069620",27.10,47.50,0,336.34,416.59,223.1,213.4,1.047,506167.7,506167.7,947,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811614,812711.00
07/29/2016 13:00,2,5.287,ACTIVE,214.19,402.46,59.986,1469811604,"274151322000094","219011344069620",36.74,57.70,0,376.62,442.14,195.6,186.9,0.760,626366.7,626366.7,962,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811615,812712.00
07/29/2016 13:00,2,8.275,ACTIVE,221.19,370.30,59.970,1469811604,"201051344000579","219011344069620",27.39,45.50,0,341.75,422.30,229.4,219.5,1.056,509049.9,509049.9,951,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811615,812713.00
07/29/2016 13:00,2,8.229,ACTIVE,217.35,365.19,59.970,1469811604,"201051344000890","219011344069620",26.64,45.00,0,336.34,415.69,221.8,212.2,1.012,503387.0,503387.0,945,0,0,0,L,1122011218,0,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811616,812714.00
07/29/2016 13:00,2,8.158,ACTIVE,218.48,363.39,60.002,1469811604,"201051344000438","219011344069620",27.00,47.00,0,335.44,415.99,223.0,213.3,1.043,505048.2,505048.2,948,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811617,812715.00
07/29/2016 13:00,2,8.100,ACTIVE,217.80,364.89,59.959,1469811604,"201051344000417","219011344069620",26.62,46.80,0,335.74,415.09,218.2,208.7,1.003,496746.3,496746.3,945,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811618,812716.00
07/29/2016 13:00,2,7.795,ACTIVE,213.29,352.27,59.986,1469811604,"274151322000083","219011344069620",26.16,62.30,0,329.73,391.94,206.4,197.3,0.840,760006.9,760006.9,946,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811619,812717.00
07/29/2016 13:00,2,8.275,ACTIVE,214.87,374.51,59.965,1469811604,"274151322000076","219011344069620",26.60,61.70,0,331.53,398.86,222.7,213.0,0.862,810382.1,810382.1,940,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811620,812718.00
07/29/2016 13:00,2,8.340,ACTIVE,219.39,368.20,59.996,1469811604,"201051344000868","219011344069620",26.22,47.50,0,335.44,418.09,221.4,211.8,1.003,493841.3,493841.3,948,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811621,812719.00
07/29/2016 13:00,2,8.230,ACTIVE,213.51,356.78,59.970,1469811604,"274151322000095","219011344069620",26.60,61.70,0,329.43,395.25,221.6,211.9,0.849,802137.5,802137.5,942,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811622,812720.00
07/29/2016 13:00,2,8.352,ACTIVE,221.19,372.41,59.981,1469811604,"201051344000988","219011344069620",25.88,46.80,0,339.95,419.60,219.2,209.6,1.016,490353.7,490353.7,950,0,0,0,L,1122011218,0,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811623,812721.00
07/29/2016 13:00,2,8.400,ACTIVE,218.93,367.00,59.965,1469811604,"201051344001025","219011344069620",26.06,50.40,0,334.54,415.09,221.7,212.0,0.990,504240.9,504240.9,947,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811624,812722.00
07/29/2016 13:00,2,8.197,ACTIVE,221.19,371.51,60.002,1469811604,"201051344000458","219011344069620",27.02,49.80,0,341.75,422.00,224.2,214.5,1.047,501292.7,501292.7,949,0,0,0,L,1122011218,0,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811625,812723.00
07/29/2016 13:00,2,8.391,ACTIVE,221.87,370.90,59.970,1469811604,"201051344000853","219011344069620",25.98,47.50,0,340.55,419.60,220.8,211.2,1.021,500391.3,500391.3,947,0,0,0,L,1122011218,0,125.85,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811626,812724.00
07/29/2016 13:00,2,8.227,ACTIVE,217.35,366.70,59.981,1469811604,"201051344000685","219011344069620",27.04,43.80,0,336.04,415.99,225.2,215.4,1.078,504323.8,504323.8,950,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811626,812725.00
07/29/2016 13:00,2,8.160,ACTIVE,218.71,364.89,59.981,1469811604,"201051344000917","219011344069620",26.94,49.30,0,334.54,415.09,222.5,212.8,1.069,501240.2,501240.2,952,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811627,812726.00
07/29/2016 13:00,2,8.160,ACTIVE,217.35,363.69,59.975,1469811604,"201051344001145","219011344069620",27.33,44.00,0,335.74,417.19,225.8,216.0,1.039,506431.9,506431.9,951,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811628,812727.00
07/29/2016 13:00,2,8.217,ACTIVE,219.16,367.90,59.970,1469811604,"201051344000651","219011344069620",26.64,50.80,0,334.54,414.19,221.6,212.0,1.003,499206.0,499206.0,944,0,0,0,L,1122011218,0,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811629,812728.00
07/29/2016 13:00,2,7.711,ACTIVE,213.74,356.48,59.975,1469811604,"274151322000088","219011344069620",24.27,57.70,0,330.93,388.04,189.4,180.9,0.720,732792.4,732792.4,944,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811630,812729.00
07/29/2016 13:00,2,5.199,ACTIVE,214.87,411.18,59.981,1469811604,"274151322000068","219011344069620",37.11,56.50,0,376.01,443.94,195.2,186.4,0.756,626491.3,626491.3,957,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811631,812730.00
07/29/2016 13:00,2,8.256,ACTIVE,218.48,366.40,59.944,1469811604,"201051344001135","219011344069620",26.50,49.50,0,335.44,414.79,221.5,211.9,1.021,495278.2,495278.2,947,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811632,812731.00
07/29/2016 13:00,2,8.246,ACTIVE,218.71,369.70,59.975,1469811604,"201051344000594","219011344069620",27.51,47.00,0,333.63,417.49,229.7,219.7,1.069,505601.2,505601.2,948,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811633,812732.00
07/29/2016 13:00,2,8.254,ACTIVE,218.93,367.00,59.975,1469811604,"201051344001203","219011344069620",26.74,48.30,0,335.14,414.79,223.3,213.6,1.043,503021.1,503021.1,950,0,0,0,L,1122011218,0,125.85,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811634,812733.00
07/29/2016 13:00,2,7.711,ACTIVE,213.74,360.69,59.975,1469811604,"274151322000054","219011344069620",24.33,60.30,0,330.03,388.94,189.9,181.3,0.747,748126.6,748126.6,945,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811635,812734.00
07/29/2016 13:00,2,8.305,ACTIVE,219.61,366.70,59.986,1469811604,"201051344000867","219011344069620",26.58,50.60,0,335.44,417.79,223.5,213.8,1.008,492923.4,492923.4,949,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811636,812735.00
07/29/2016 13:00,2,8.076,ACTIVE,218.93,366.70,59.975,1469811604,"201051344001093","219011344069620",27.00,46.80,0,334.84,414.49,220.6,211.0,1.008,500677.3,500677.3,952,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811637,812736.00
07/29/2016 13:00,2,8.412,ACTIVE,220.52,370.00,59.975,1469811604,"201051344000900","219011344069620",26.50,48.50,0,340.85,420.80,225.7,215.9,1.003,509138.4,509138.4,953,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811638,812737.00
07/29/2016 13:00,2,8.217,ACTIVE,220.52,369.70,59.986,1469811604,"201051344000648","219011344069620",26.66,49.30,0,342.05,420.80,221.8,212.1,1.021,499254.7,499254.7,950,0,0,0,L,1122011218,0,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811639,812738.00
07/29/2016 13:00,2,8.309,ACTIVE,220.97,370.00,59.938,1469811604,"201051344000569","219011344069620",26.12,47.50,0,340.85,419.90,219.8,210.2,1.008,509706.7,509706.7,949,0,0,0,L,1122011218,0,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811640,812739.00
07/29/2016 13:00,2,8.348,ACTIVE,221.19,371.21,59.991,1469811604,"201051344000983","219011344069620",26.28,49.80,0,341.45,420.80,222.2,212.5,1.012,501674.2,501674.2,950,0,0,0,L,1122011218,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811640,812740.00
07/29/2016 13:00,2,8.270,ACTIVE,221.19,370.30,59.986,1469811604,"201051344001158","219011344069620",26.52,46.80,0,341.75,420.50,222.2,212.5,1.021,494603.8,494603.8,948,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811641,812741.00
07/29/2016 13:00,2,8.211,ACTIVE,220.97,372.11,59.981,1469811604,"201051344000576","219011344069620",26.44,49.50,0,341.75,420.50,219.7,210.1,1.021,501919.1,501919.1,952,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811642,812742.00
07/29/2016 13:00,2,7.607,ACTIVE,213.96,368.50,59.996,1469811604,"274151322000087","219011344069620",24.39,72.00,0,327.32,389.24,187.8,179.3,0.707,720924.6,720924.6,953,0,0,0,L,1151911521,0,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469811643,812743.00
07/29/2016 13:15,2,8.375,ACTIVE,220.52,367.90,59.975,1469812504,"201051344000645","219011344069620",26.14,52.30,0,342.35,420.20,221.9,212.2,1.008,501536.6,501536.6,950,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812505,812744.00
07/29/2016 13:15,2,7.752,ALERT,214.19,374.21,59.954,1469812504,"274151322000085","219011344069620",23.84,59.00,0,298.17,387.74,186.8,178.4,0.720,748824.7,748824.7,943,0,0,0,L,1151911521,0,123.36,123.36,0002,54,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812506,812745.00
07/29/2016 13:15,2,8.379,ACTIVE,219.61,368.50,59.922,1469812504,"201051344000633","219011344069620",26.68,49.50,0,336.04,420.80,226.3,216.5,1.065,492886.0,492886.0,947,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812507,812746.00
07/29/2016 13:15,2,8.289,ACTIVE,221.19,370.30,59.954,1469812504,"201051344000469","219011344069620",26.64,45.00,0,341.45,421.40,223.7,214.0,1.052,494986.2,494986.2,952,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812508,812747.00
07/29/2016 13:15,2,8.352,ACTIVE,217.35,367.60,59.975,1469812504,"201051344000646","219011344069620",26.60,45.80,0,334.54,417.49,225.0,215.3,1.047,496535.6,496535.6,947,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812509,812748.00
07/29/2016 13:15,2,7.902,ACTIVE,213.96,377.82,59.944,1469812504,"274151322000052","219011344069620",26.46,61.00,0,329.43,393.45,211.7,202.4,0.835,766976.4,766976.4,944,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812510,812749.00
07/29/2016 13:15,2,8.453,ACTIVE,218.93,369.10,59.949,1469812504,"201051344000585","219011344069620",26.38,47.50,0,334.24,414.79,225.8,216.0,1.016,505144.8,505144.8,947,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812511,812750.00
07/29/2016 13:15,2,8.199,ACTIVE,217.13,363.99,59.938,1469812504,"201051344001230","219011344069620",27.15,42.80,0,331.83,422.30,225.6,215.8,1.043,499923.8,499923.8,951,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812512,812751.00
07/29/2016 13:15,2,8.176,ACTIVE,218.71,367.90,59.917,1469812504,"201051344000582","219011344069620",26.88,49.50,0,334.24,416.29,222.7,213.0,1.025,492830.9,492830.9,947,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812513,812752.00
07/29/2016 13:15,2,8.279,ALERT,217.58,366.40,59.944,1469812504,"201051344000955","219011344069620",27.04,47.00,0,305.38,417.79,226.8,217.0,1.083,506221.4,506221.4,948,0,0,0,L,1122011218,0,124.27,123.59,0002,42,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812515,812753.00
07/29/2016 13:15,2,5.307,ACTIVE,213.96,406.67,59.938,1469812504,"274151322000094","219011344069620",36.82,57.70,0,374.51,443.64,197.8,189.0,0.769,626413.6,626413.6,963,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812516,812754.00
07/29/2016 13:15,2,8.395,ACTIVE,221.19,371.51,59.986,1469812504,"201051344000579","219011344069620",27.29,45.30,0,340.25,423.81,232.1,222.1,1.074,509105.1,509105.1,952,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812517,812755.00
07/29/2016 13:15,2,8.338,ACTIVE,217.35,364.29,59.944,1469812504,"201051344000890","219011344069620",26.56,45.00,0,326.72,425.61,224.3,214.6,1.016,503440.4,503440.4,946,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812518,812756.00
07/29/2016 13:15,2,8.129,ACTIVE,218.03,367.00,59.917,1469812504,"201051344000438","219011344069620",27.49,46.40,0,334.54,424.41,226.1,216.3,1.065,505102.0,505102.0,949,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812519,812757.00
07/29/2016 13:15,2,8.217,ACTIVE,217.58,363.69,59.944,1469812504,"201051344000417","219011344069620",26.56,46.40,0,331.83,419.00,221.1,211.4,1.030,496798.9,496798.9,946,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812520,812758.00
07/29/2016 13:15,2,7.887,ACTIVE,213.29,360.99,59.949,1469812504,"274151322000083","219011344069620",26.30,61.00,0,329.73,392.85,209.8,200.6,0.866,760056.8,760056.8,947,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812520,812759.00
07/29/2016 13:15,2,8.258,ACTIVE,214.87,377.52,59.944,1469812504,"274151322000076","219011344069620",26.98,62.50,0,331.23,400.36,225.4,215.6,0.879,810435.9,810435.9,941,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812521,812760.00
07/29/2016 13:15,2,8.396,ACTIVE,219.39,367.60,59.938,1469812504,"201051344000868","219011344069620",26.28,47.80,0,334.54,418.09,223.6,213.8,0.994,493894.6,493894.6,949,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812522,812761.00
07/29/2016 13:15,2,8.264,ACTIVE,213.51,349.26,59.933,1469812504,"274151322000095","219011344069620",26.84,62.30,0,328.52,396.15,224.6,214.9,0.844,802190.9,802190.9,943,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812523,812762.00
07/29/2016 13:15,2,8.549,ACTIVE,221.19,372.11,59.981,1469812504,"201051344000988","219011344069620",25.54,46.60,0,339.95,420.80,221.2,211.5,1.034,490406.5,490406.5,951,0,0,0,L,1122011218,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812524,812763.00
07/29/2016 13:15,2,8.459,ACTIVE,218.48,365.19,59.959,1469812504,"201051344001025","219011344069620",26.28,49.80,0,335.14,415.69,225.2,215.4,1.003,504294.5,504294.5,948,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812525,812764.00
07/29/2016 13:15,2,8.363,ACTIVE,221.19,370.30,59.970,1469812504,"201051344000458","219011344069620",26.72,50.40,0,341.45,422.00,226.2,216.4,1.056,501346.6,501346.6,950,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812526,812765.00
07/29/2016 13:15,2,8.414,ACTIVE,221.42,373.91,59.928,1469812504,"201051344000853","219011344069620",26.24,47.00,0,341.15,421.10,223.6,213.9,1.039,500444.5,500444.5,948,0,0,0,L,1122011218,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812527,812766.00
07/29/2016 13:15,2,8.332,ACTIVE,216.90,366.70,59.954,1469812504,"201051344000685","219011344069620",27.08,44.50,0,334.84,417.19,228.3,218.5,1.100,504378.1,504378.1,951,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812528,812767.00
07/29/2016 13:15,2,8.352,ACTIVE,218.71,368.50,59.965,1469812504,"201051344000917","219011344069620",26.66,48.00,0,331.23,420.20,225.6,215.8,1.056,501293.8,501293.8,953,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812528,812768.00
07/29/2016 13:15,2,8.350,ACTIVE,217.58,367.90,59.954,1469812504,"201051344001145","219011344069620",26.98,44.50,0,335.14,417.79,228.1,218.2,1.043,506486.3,506486.3,952,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812529,812769.00
07/29/2016 13:15,2,8.375,ACTIVE,219.16,369.10,59.933,1469812504,"201051344000651","219011344069620",26.48,50.40,0,335.14,416.89,224.4,214.7,1.016,499259.4,499259.4,945,0,0,0,L,1122011218,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812530,812770.00
07/29/2016 13:15,2,7.770,ALERT,214.19,365.49,59.944,1469812504,"274151322000088","219011344069620",24.33,57.70,0,294.86,388.64,191.4,182.9,0.729,732837.8,732837.8,945,0,0,0,L,1151911521,0,123.36,123.36,0002,48,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812532,812771.00
07/29/2016 13:15,2,5.297,ACTIVE,214.87,418.39,59.949,1469812504,"274151322000068","219011344069620",36.48,56.80,0,376.62,445.45,196.9,188.1,0.765,626538.2,626538.2,958,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812533,812772.00
07/29/2016 13:15,2,8.336,ACTIVE,218.48,364.89,59.944,1469812504,"201051344001135","219011344069620",26.56,49.00,0,334.24,416.29,224.1,214.4,1.016,495331.6,495331.6,948,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812534,812773.00
07/29/2016 13:15,2,8.412,ACTIVE,218.71,369.10,59.949,1469812504,"201051344000594","219011344069620",27.23,47.30,0,333.33,419.00,232.0,222.0,1.052,505656.5,505656.5,949,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812535,812774.00
07/29/2016 13:15,2,8.340,ACTIVE,218.71,366.40,59.944,1469812504,"201051344001203","219011344069620",26.72,49.30,0,335.44,415.69,225.7,215.9,1.056,503074.9,503074.9,951,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812536,812775.00
07/29/2016 13:15,2,7.850,ALERT,213.96,371.81,59.959,1469812504,"274151322000054","219011344069620",24.15,60.50,0,298.77,389.24,191.9,183.3,0.756,748172.1,748172.1,946,0,0,0,L,1151911521,0,122.91,123.36,0002,51,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812538,812776.00
07/29/2016 13:15,2,8.412,ACTIVE,219.39,366.10,59.959,1469812504,"201051344000867","219011344069620",26.48,51.00,0,335.44,418.09,225.4,215.6,1.021,492977.3,492977.3,950,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812539,812777.00
07/29/2016 13:15,2,8.146,ACTIVE,218.93,368.50,59.949,1469812504,"201051344001093","219011344069620",27.02,46.40,0,334.54,415.09,222.7,213.1,1.030,500730.6,500730.6,953,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812540,812778.00
07/29/2016 13:15,2,8.508,ACTIVE,220.29,370.30,59.949,1469812504,"201051344000900","219011344069620",26.40,49.30,0,341.45,421.70,227.3,217.5,1.016,509192.7,509192.7,954,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812541,812779.00
07/29/2016 13:15,2,8.197,ACTIVE,220.52,369.10,59.954,1469812504,"201051344000648","219011344069620",26.90,49.30,0,342.05,422.00,223.4,213.7,1.030,499308.1,499308.1,951,0,0,0,L,1122011218,0,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812542,812780.00
07/29/2016 13:15,2,8.402,ACTIVE,220.74,371.81,59.954,1469812504,"201051344000569","219011344069620",26.06,47.30,0,341.45,420.50,221.9,212.2,1.021,509759.7,509759.7,950,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812543,812781.00
07/29/2016 13:15,2,8.393,ACTIVE,221.19,370.30,59.922,1469812504,"201051344000983","219011344069620",26.36,49.80,0,341.15,421.70,224.0,214.3,1.016,501727.7,501727.7,951,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812543,812782.00
07/29/2016 13:15,2,8.457,ACTIVE,221.19,368.50,59.938,1469812504,"201051344001158","219011344069620",26.20,46.80,0,341.45,420.80,224.4,214.6,1.047,494657.4,494657.4,949,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812544,812783.00
07/29/2016 13:15,2,8.340,ACTIVE,220.97,371.51,59.949,1469812504,"201051344000576","219011344069620",26.22,50.20,0,341.15,421.10,221.4,211.8,1.021,501972.0,501972.0,953,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812545,812784.00
07/29/2016 13:15,2,7.779,ALERT,214.19,373.91,59.954,1469812504,"274151322000087","219011344069620",24.07,71.00,0,290.05,388.64,189.4,180.9,0.725,720969.5,720969.5,954,0,0,0,L,1151911521,0,123.14,123.59,0002,58,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469812547,812785.00
07/29/2016 13:30,2,8.371,ACTIVE,220.52,372.11,59.975,1469813403,"201051344000645","219011344069620",26.24,51.80,0,342.95,420.50,222.5,212.8,1.008,501589.7,501589.7,951,0,0,0,L,1122011218,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813404,812786.00
07/29/2016 13:30,2,7.719,ACTIVE,214.19,355.58,59.975,1469813403,"274151322000085","219011344069620",23.89,59.80,0,330.63,387.74,186.7,178.3,0.716,748869.4,748869.4,945,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813405,812787.00
07/29/2016 13:30,2,8.311,ACTIVE,219.39,369.70,59.954,1469813403,"201051344000633","219011344069620",26.84,49.30,0,336.34,420.80,225.7,215.9,1.056,492940.1,492940.1,948,0,0,0,L,1122011218,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813406,812788.00
07/29/2016 13:30,2,8.391,ACTIVE,220.97,370.60,60.018,1469813403,"201051344000469","219011344069620",26.34,45.30,0,341.15,422.00,223.7,213.9,1.052,495039.8,495039.8,953,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813407,812789.00
07/29/2016 13:30,2,8.359,ACTIVE,217.80,367.60,59.981,1469813403,"201051344000646","219011344069620",26.54,45.30,0,334.54,418.70,224.5,214.8,1.043,496589.4,496589.4,948,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813408,812790.00
07/29/2016 13:30,2,7.893,ACTIVE,214.19,378.12,59.975,1469813403,"274151322000052","219011344069620",26.34,60.30,0,329.43,393.45,210.5,201.3,0.826,767027.0,767027.0,945,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813409,812791.00
07/29/2016 13:30,2,8.246,ACTIVE,218.93,367.90,59.981,1469813403,"201051344000585","219011344069620",26.98,46.60,0,334.24,415.39,225.2,215.5,1.030,505198.8,505198.8,948,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813409,812792.00
07/29/2016 13:30,2,8.225,ACTIVE,217.13,364.59,60.012,1469813403,"201051344001230","219011344069620",26.98,42.50,0,335.74,417.49,224.8,215.1,1.039,499977.8,499977.8,952,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813410,812793.00
07/29/2016 13:30,2,8.246,ACTIVE,218.71,367.30,59.991,1469813403,"201051344000582","219011344069620",26.62,49.30,0,334.24,416.59,222.2,212.6,1.039,492884.2,492884.2,948,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813411,812794.00
07/29/2016 13:30,2,8.238,ACTIVE,217.35,364.89,59.975,1469813403,"201051344000955","219011344069620",26.98,48.50,0,336.34,417.79,225.1,215.3,1.047,506275.4,506275.4,950,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813412,812795.00
07/29/2016 13:30,2,5.275,ACTIVE,213.96,422.00,59.986,1469813403,"274151322000094","219011344069620",36.86,59.00,0,377.82,445.15,196.4,187.7,0.769,626460.7,626460.7,964,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813413,812796.00
07/29/2016 13:30,2,8.381,ACTIVE,220.97,372.71,59.996,1469813403,"201051344000579","219011344069620",27.17,45.00,0,341.45,423.81,230.6,220.6,1.052,509160.5,509160.5,953,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813414,812797.00
07/29/2016 13:30,2,8.295,ACTIVE,217.35,366.40,59.975,1469813403,"201051344000890","219011344069620",26.66,45.30,0,336.64,417.19,224.0,214.3,1.030,503494.0,503494.0,947,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813415,812798.00
07/29/2016 13:30,2,8.211,ACTIVE,218.26,368.50,59.986,1469813403,"201051344000438","219011344069620",27.08,46.80,0,334.54,417.49,225.0,215.2,1.061,505156.0,505156.0,950,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813416,812799.00
07/29/2016 13:30,2,8.260,ACTIVE,217.58,365.80,60.018,1469813403,"201051344000417","219011344069620",26.38,46.00,0,335.74,415.99,220.7,211.1,1.043,496851.6,496851.6,947,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813417,812800.00
07/29/2016 13:30,2,7.881,ACTIVE,213.29,368.50,59.970,1469813403,"274151322000083","219011344069620",26.20,62.50,0,329.73,393.15,208.9,199.8,0.844,760106.7,760106.7,948,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813418,812801.00
07/29/2016 13:30,2,8.322,ACTIVE,214.87,353.77,59.996,1469813403,"274151322000076","219011344069620",26.74,62.30,0,330.03,396.45,225.1,215.3,0.884,810489.7,810489.7,942,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813419,812802.00
07/29/2016 13:30,2,8.521,ACTIVE,219.16,366.70,59.991,1469813403,"201051344000868","219011344069620",25.86,47.80,0,334.54,415.99,223.1,213.4,1.008,493948.1,493948.1,950,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813420,812803.00
07/29/2016 13:30,2,8.344,ACTIVE,213.51,354.07,60.012,1469813403,"274151322000095","219011344069620",26.52,60.80,0,328.52,396.75,224.0,214.3,0.853,802244.5,802244.5,944,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813421,812804.00
07/29/2016 13:30,2,8.430,ACTIVE,220.97,372.71,59.986,1469813403,"201051344000988","219011344069620",25.76,46.60,0,339.95,420.50,220.1,210.5,1.021,490459.2,490459.2,952,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813422,812805.00
07/29/2016 13:30,2,8.410,ACTIVE,218.71,366.10,59.986,1469813403,"201051344001025","219011344069620",26.38,49.30,0,335.14,416.59,224.6,214.9,0.999,504348.3,504348.3,949,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813423,812806.00
07/29/2016 13:30,2,8.475,ACTIVE,220.97,368.80,59.970,1469813403,"201051344000458","219011344069620",26.32,50.40,0,341.75,422.30,226.0,216.2,1.052,501400.8,501400.8,951,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813423,812807.00
07/29/2016 13:30,2,8.461,ACTIVE,220.97,370.00,59.986,1469813403,"201051344000853","219011344069620",26.10,47.30,0,341.15,421.40,223.8,214.1,1.043,500498.0,500498.0,949,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813424,812808.00
07/29/2016 13:30,2,8.438,ACTIVE,217.35,368.20,59.986,1469813403,"201051344000685","219011344069620",26.66,44.00,0,335.14,417.79,227.8,217.9,1.078,504432.6,504432.6,952,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813425,812809.00
07/29/2016 13:30,2,8.242,ACTIVE,218.26,366.40,59.986,1469813403,"201051344000917","219011344069620",26.94,49.30,0,334.54,416.59,224.7,215.0,1.065,501347.6,501347.6,954,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813426,812810.00
07/29/2016 13:30,2,8.191,ACTIVE,217.13,364.59,59.991,1469813403,"201051344001145","219011344069620",27.47,43.80,0,335.14,418.09,227.8,217.9,1.039,506540.8,506540.8,953,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813427,812811.00
07/29/2016 13:30,2,8.311,ACTIVE,218.93,368.20,60.007,1469813403,"201051344000651","219011344069620",26.64,50.60,0,334.54,418.09,224.1,214.4,1.012,499313.0,499313.0,946,0,0,0,L,1122011218,0,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813428,812812.00
07/29/2016 13:30,2,7.781,ACTIVE,213.74,369.40,59.986,1469813403,"274151322000088","219011344069620",24.29,58.30,0,330.03,388.94,191.3,182.7,0.729,732883.5,732883.5,947,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813429,812813.00
07/29/2016 13:30,2,5.223,ACTIVE,214.64,424.71,59.981,1469813403,"274151322000068","219011344069620",37.17,56.00,0,376.01,444.54,197.0,188.2,0.765,626585.1,626585.1,959,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813430,812814.00
07/29/2016 13:30,2,8.203,ACTIVE,218.48,364.59,59.986,1469813403,"201051344001135","219011344069620",26.94,49.00,0,334.84,415.99,223.8,214.1,1.021,495385.1,495385.1,949,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813431,812815.00
07/29/2016 13:30,2,8.455,ACTIVE,218.48,368.20,59.986,1469813403,"201051344000594","219011344069620",26.98,46.60,0,333.63,419.60,231.0,221.0,1.052,505711.9,505711.9,950,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813432,812816.00
07/29/2016 13:30,2,8.459,ACTIVE,218.93,367.60,59.986,1469813403,"201051344001203","219011344069620",26.30,48.80,0,335.44,416.59,225.3,215.5,1.056,503128.9,503128.9,952,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813433,812817.00
07/29/2016 13:30,2,7.801,ACTIVE,213.74,373.61,59.981,1469813403,"274151322000054","219011344069620",24.31,61.00,0,330.33,389.84,191.8,183.2,0.734,748217.9,748217.9,948,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813434,812818.00
07/29/2016 13:30,2,8.455,ACTIVE,219.16,368.20,59.986,1469813403,"201051344000867","219011344069620",26.32,51.00,0,334.54,415.69,225.5,215.7,1.025,493031.1,493031.1,951,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813435,812819.00
07/29/2016 13:30,2,8.209,ACTIVE,218.71,369.40,59.981,1469813403,"201051344001093","219011344069620",26.72,46.20,0,334.84,415.99,222.2,212.6,1.025,500783.7,500783.7,954,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813436,812820.00
07/29/2016 13:30,2,8.432,ACTIVE,220.06,370.90,59.991,1469813403,"201051344000900","219011344069620",26.70,49.00,0,341.15,422.00,228.1,218.3,1.012,509247.1,509247.1,955,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813437,812821.00
07/29/2016 13:30,2,8.256,ACTIVE,220.06,370.90,59.981,1469813403,"201051344000648","219011344069620",26.78,49.50,0,341.15,422.00,223.8,214.1,1.034,499361.5,499361.5,952,0,0,0,L,1122011218,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813438,812822.00
07/29/2016 13:30,2,8.285,ACTIVE,220.52,369.40,60.023,1469813403,"201051344000569","219011344069620",26.54,48.00,0,341.15,420.50,222.5,212.9,1.025,509812.7,509812.7,951,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813439,812823.00
07/29/2016 13:30,2,8.357,ACTIVE,220.74,369.40,59.991,1469813403,"201051344000983","219011344069620",26.56,48.80,0,340.85,422.00,224.8,215.0,1.030,501781.3,501781.3,952,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813439,812824.00
07/29/2016 13:30,2,8.449,ACTIVE,220.74,372.11,59.991,1469813403,"201051344001158","219011344069620",26.14,47.30,0,342.05,421.10,223.8,214.1,1.030,494710.9,494710.9,950,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813440,812825.00
07/29/2016 13:30,2,8.432,ACTIVE,220.52,369.70,59.991,1469813403,"201051344000576","219011344069620",26.02,49.80,0,341.45,421.10,222.2,212.6,1.008,502024.9,502024.9,954,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813441,812826.00
07/29/2016 13:30,2,7.779,ACTIVE,213.96,366.10,60.007,1469813403,"274151322000087","219011344069620",24.15,69.30,0,329.13,390.14,190.3,181.8,0.716,721014.8,721014.8,956,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469813442,812827.00
07/29/2016 13:45,2,8.447,ACTIVE,220.52,369.10,59.970,1469814303,"201051344000645","219011344069620",26.02,52.50,0,340.85,420.20,222.5,212.8,1.016,501643.0,501643.0,952,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814304,812828.00
07/29/2016 13:45,2,7.848,ACTIVE,213.96,370.00,59.970,1469814303,"274151322000085","219011344069620",23.54,59.80,0,330.33,387.44,186.7,178.3,0.716,748914.0,748914.0,946,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814305,812829.00
07/29/2016 13:45,2,8.533,ACTIVE,219.16,369.10,59.959,1469814303,"201051344000633","219011344069620",26.20,49.80,0,335.44,420.20,226.5,216.7,1.061,492994.4,492994.4,949,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814306,812830.00
07/29/2016 13:45,2,8.432,ACTIVE,220.97,371.21,59.944,1469814303,"201051344000469","219011344069620",26.24,45.30,0,341.15,421.70,224.1,214.4,1.061,495093.5,495093.5,954,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814307,812831.00
07/29/2016 13:45,2,8.316,ACTIVE,217.13,369.40,59.981,1469814303,"201051344000646","219011344069620",26.80,45.50,0,334.84,418.09,225.7,215.9,1.025,496643.3,496643.3,949,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814308,812832.00
