ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 13:45,2,7.945,ACTIVE,213.51,359.18,59.965,1469814303,"274151322000052","219011344069620",26.36,59.80,0,329.13,393.45,212.1,202.8,0.853,767077.6,767077.6,946,0,0,0,L,1151911521,0,122.01,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814309,812833.00
07/29/2016 13:45,2,8.504,ACTIVE,218.71,368.80,59.970,1469814303,"201051344000585","219011344069620",26.34,47.30,0,333.93,415.39,226.7,216.9,1.052,505253.0,505253.0,949,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814310,812834.00
07/29/2016 13:45,2,8.309,ACTIVE,216.45,364.59,59.965,1469814303,"201051344001230","219011344069620",26.84,42.50,0,333.63,417.79,225.5,215.7,1.043,500031.8,500031.8,953,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814311,812835.00
07/29/2016 13:45,2,8.322,ACTIVE,218.48,368.50,59.938,1469814303,"201051344000582","219011344069620",26.50,49.50,0,333.03,416.89,223.6,213.9,1.025,492937.6,492937.6,949,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814312,812836.00
07/29/2016 13:45,2,8.410,ACTIVE,217.35,364.59,59.965,1469814303,"201051344000955","219011344069620",26.60,48.00,0,335.44,417.49,226.7,216.9,1.065,506329.6,506329.6,951,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814313,812837.00
07/29/2016 13:45,2,5.314,ACTIVE,213.96,402.77,59.970,1469814303,"274151322000094","219011344069620",36.82,58.00,0,373.61,443.64,197.8,189.0,0.769,626508.0,626508.0,965,0,0,0,L,1151911521,0,122.23,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814314,812838.00
07/29/2016 13:45,2,8.447,ACTIVE,220.74,370.00,60.002,1469814303,"201051344000579","219011344069620",27.19,45.50,0,341.45,423.50,232.5,222.5,1.069,509216.1,509216.1,954,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814314,812839.00
07/29/2016 13:45,2,8.320,ACTIVE,216.90,363.39,59.970,1469814303,"201051344000890","219011344069620",26.72,45.50,0,336.04,417.49,225.1,215.4,1.012,503547.8,503547.8,948,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814315,812840.00
07/29/2016 13:45,2,8.303,ACTIVE,217.80,366.10,59.965,1469814303,"201051344000438","219011344069620",26.96,47.30,0,334.24,417.49,226.6,216.8,1.061,505210.2,505210.2,951,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814316,812841.00
07/29/2016 13:45,2,8.406,ACTIVE,217.35,365.49,59.970,1469814303,"201051344000417","219011344069620",26.06,47.00,0,336.04,415.69,221.7,212.1,1.047,496904.7,496904.7,948,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814317,812842.00
07/29/2016 13:45,2,7.973,ACTIVE,213.06,371.81,59.965,1469814303,"274151322000083","219011344069620",26.08,61.70,0,329.73,393.15,210.6,201.3,0.835,760156.9,760156.9,949,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814318,812843.00
07/29/2016 13:45,2,8.396,ACTIVE,214.41,355.88,59.970,1469814303,"274151322000076","219011344069620",26.64,62.00,0,330.03,396.75,226.2,216.5,0.879,810543.8,810543.8,943,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814319,812844.00
07/29/2016 13:45,2,8.537,ACTIVE,219.16,369.10,59.944,1469814303,"201051344000868","219011344069620",25.96,48.30,0,333.93,415.69,224.6,214.8,1.039,494001.7,494001.7,951,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814320,812845.00
07/29/2016 13:45,2,8.381,ACTIVE,213.29,352.27,59.959,1469814303,"274151322000095","219011344069620",26.56,62.00,0,328.52,397.05,225.2,215.5,0.857,802298.3,802298.3,945,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814321,812846.00
07/29/2016 13:45,2,8.506,ACTIVE,220.97,373.61,59.986,1469814303,"201051344000988","219011344069620",25.72,46.80,0,339.95,420.80,221.6,212.0,1.021,490512.4,490512.4,953,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814322,812847.00
07/29/2016 13:45,2,8.432,ACTIVE,218.26,368.20,59.954,1469814303,"201051344001025","219011344069620",26.42,49.30,0,335.14,416.89,225.6,215.8,1.025,504402.3,504402.3,950,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814323,812848.00
07/29/2016 13:45,2,8.371,ACTIVE,220.74,370.00,59.986,1469814303,"201051344000458","219011344069620",26.80,50.80,0,341.75,422.00,227.3,217.5,1.061,501455.2,501455.2,952,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814323,812849.00
07/29/2016 13:45,2,8.389,ACTIVE,221.19,373.91,59.975,1469814303,"201051344000853","219011344069620",26.40,47.80,0,341.15,421.70,224.3,214.6,1.069,500551.7,500551.7,950,0,0,0,L,1122011218,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814324,812850.00
07/29/2016 13:45,2,8.385,ACTIVE,216.67,364.89,59.970,1469814303,"201051344000685","219011344069620",26.98,44.50,0,336.04,417.79,229.0,219.1,1.083,504487.3,504487.3,953,0,0,0,L,1122011218,0,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814325,812851.00
07/29/2016 13:45,2,8.379,ACTIVE,218.03,366.10,59.959,1469814303,"201051344000917","219011344069620",26.62,49.50,0,334.24,416.29,225.7,215.9,1.047,501401.6,501401.6,955,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814326,812852.00
07/29/2016 13:45,2,8.463,ACTIVE,216.90,365.80,59.975,1469814303,"201051344001145","219011344069620",26.78,45.50,0,334.24,418.39,229.4,219.5,1.043,506595.6,506595.6,954,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814327,812853.00
07/29/2016 13:45,2,8.420,ACTIVE,218.71,367.00,59.970,1469814303,"201051344000651","219011344069620",26.42,51.50,0,334.24,418.39,225.1,215.4,1.034,499366.8,499366.8,947,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814328,812854.00
07/29/2016 13:45,2,7.865,ACTIVE,213.74,356.18,59.954,1469814303,"274151322000088","219011344069620",24.01,57.30,0,329.73,389.24,191.3,182.7,0.729,732929.2,732929.2,948,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814329,812855.00
07/29/2016 13:45,2,5.287,ACTIVE,214.64,419.30,59.970,1469814303,"274151322000068","219011344069620",36.84,57.70,0,375.71,445.75,197.1,188.3,0.765,626632.3,626632.3,960,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814330,812856.00
07/29/2016 13:45,2,8.232,ACTIVE,218.03,367.00,60.012,1469814303,"201051344001135","219011344069620",26.94,50.20,0,334.24,416.89,224.5,214.7,1.012,495438.9,495438.9,950,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814331,812857.00
07/29/2016 13:45,2,8.521,ACTIVE,218.48,367.60,59.965,1469814303,"201051344000594","219011344069620",26.96,47.50,0,333.63,419.00,232.6,222.5,1.065,505767.5,505767.5,951,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814332,812858.00
07/29/2016 13:45,2,7.867,ACTIVE,213.96,351.97,59.970,1469814303,"274151322000054","219011344069620",24.09,61.70,0,329.43,389.84,191.9,183.3,0.734,748263.7,748263.7,949,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814334,812859.00
07/29/2016 13:45,2,8.371,ACTIVE,219.39,367.60,59.981,1469814303,"201051344000867","219011344069620",26.64,51.30,0,334.54,415.69,225.8,216.0,1.043,493085.1,493085.1,952,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814335,812860.00
07/29/2016 13:45,2,8.297,ACTIVE,218.26,365.49,59.965,1469814303,"201051344001093","219011344069620",26.50,47.00,0,334.54,415.99,222.6,212.9,1.043,500837.0,500837.0,955,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814336,812861.00
07/29/2016 13:45,2,8.609,ACTIVE,220.06,370.00,59.970,1469814303,"201051344000900","219011344069620",26.22,49.00,0,336.04,422.00,228.5,218.6,1.021,509301.8,509301.8,956,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814337,812862.00
07/29/2016 13:45,2,8.348,ACTIVE,220.06,370.00,59.981,1469814303,"201051344000648","219011344069620",26.56,49.30,0,338.44,421.70,224.6,214.8,1.039,499415.2,499415.2,953,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814338,812863.00
07/29/2016 13:45,2,8.387,ACTIVE,220.29,370.00,59.970,1469814303,"201051344000569","219011344069620",26.22,48.30,0,336.64,420.80,222.6,212.9,1.025,509866.1,509866.1,952,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814339,812864.00
07/29/2016 13:45,2,8.426,ACTIVE,220.97,369.10,59.975,1469814303,"201051344000983","219011344069620",26.38,50.20,0,337.24,422.00,225.1,215.4,1.034,501835.2,501835.2,953,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814340,812865.00
07/29/2016 13:45,2,8.385,ACTIVE,220.97,368.80,59.975,1469814303,"201051344001158","219011344069620",26.46,47.00,0,338.44,421.40,224.5,214.8,1.039,494764.7,494764.7,951,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814340,812866.00
07/29/2016 13:45,2,8.344,ACTIVE,220.52,370.30,59.970,1469814303,"201051344000576","219011344069620",26.34,50.20,0,339.04,421.40,222.4,212.8,1.034,502078.2,502078.2,955,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814341,812867.00
07/29/2016 13:45,2,7.787,ACTIVE,213.74,370.60,59.970,1469814303,"274151322000087","219011344069620",24.13,70.70,0,327.92,388.94,190.2,181.6,0.716,721060.3,721060.3,957,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814342,812868.00
07/29/2016 13:45,2,8.363,ACTIVE,218.48,367.90,59.981,1469814303,"201051344001203","219011344069620",26.62,48.50,0,335.44,416.29,225.4,215.6,1.056,503183.6,503183.6,953,0,0,0,L,1122011218,1,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469814343,812869.00
07/29/2016 14:00,2,8.381,ACTIVE,219.61,369.70,59.996,1469815204,"201051344000645","219011344069620",26.14,52.80,0,336.94,420.50,221.8,212.1,1.012,501696.1,501696.1,953,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815205,812870.00
07/29/2016 14:00,2,7.695,ACTIVE,213.96,352.57,59.991,1469815204,"274151322000085","219011344069620",23.87,59.50,0,331.23,388.04,186.2,177.7,0.720,748958.4,748958.4,947,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815206,812871.00
07/29/2016 14:00,2,8.535,ACTIVE,219.16,369.10,60.034,1469815204,"201051344000633","219011344069620",26.12,49.50,0,334.54,420.50,225.8,216.0,1.061,493048.6,493048.6,950,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815207,812872.00
07/29/2016 14:00,2,8.404,ACTIVE,220.74,370.60,60.007,1469815204,"201051344000469","219011344069620",26.24,45.50,0,335.44,421.40,223.4,213.7,1.052,495146.9,495146.9,955,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815208,812873.00
07/29/2016 14:00,2,8.324,ACTIVE,217.35,367.60,60.007,1469815204,"201051344000646","219011344069620",26.72,44.80,0,328.82,417.49,225.2,215.4,1.056,496696.9,496696.9,950,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815208,812874.00
07/29/2016 14:00,2,7.887,ACTIVE,214.19,367.00,59.996,1469815204,"274151322000052","219011344069620",26.54,61.00,0,330.03,393.75,211.7,202.4,0.826,767127.9,767127.9,947,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815209,812875.00
07/29/2016 14:00,2,8.426,ACTIVE,218.93,368.20,60.007,1469815204,"201051344000585","219011344069620",26.54,47.50,0,334.24,415.39,226.3,216.5,1.043,505307.0,505307.0,950,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815210,812876.00
07/29/2016 14:00,2,8.326,ACTIVE,216.90,364.29,60.039,1469815204,"201051344001230","219011344069620",26.72,43.60,0,330.33,416.89,225.2,215.5,1.043,500085.7,500085.7,954,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815211,812877.00
07/29/2016 14:00,2,8.264,ACTIVE,218.71,366.10,60.002,1469815204,"201051344000582","219011344069620",26.62,50.20,0,333.63,417.19,222.7,213.0,1.039,492990.9,492990.9,950,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815212,812878.00
07/29/2016 14:00,2,8.221,ACTIVE,217.35,367.30,60.012,1469815204,"201051344000955","219011344069620",27.19,49.30,0,330.93,418.09,226.5,216.7,1.061,506383.5,506383.5,952,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815213,812879.00
07/29/2016 14:00,2,5.312,ACTIVE,214.19,415.99,60.002,1469815204,"274151322000094","219011344069620",36.60,58.30,0,375.11,443.94,198.1,189.3,0.769,626555.1,626555.1,966,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815214,812880.00
07/29/2016 14:00,2,8.279,ACTIVE,220.97,370.60,59.986,1469815204,"201051344000579","219011344069620",27.67,45.30,0,336.34,423.81,231.9,221.9,1.092,509271.7,509271.7,955,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815215,812881.00
07/29/2016 14:00,2,8.287,ACTIVE,216.90,365.19,60.018,1469815204,"201051344000890","219011344069620",26.70,45.30,0,330.63,417.19,224.0,214.3,1.021,503601.5,503601.5,949,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815216,812882.00
07/29/2016 14:00,2,8.293,ACTIVE,218.03,365.19,60.002,1469815204,"201051344000438","219011344069620",26.92,46.60,0,332.13,417.49,225.9,216.1,1.056,505264.1,505264.1,952,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815217,812883.00
07/29/2016 14:00,2,8.350,ACTIVE,217.58,364.29,60.007,1469815204,"201051344000417","219011344069620",26.04,46.20,0,331.23,415.99,220.0,210.4,1.034,496957.4,496957.4,949,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815218,812884.00
07/29/2016 14:00,2,7.891,ACTIVE,213.74,366.40,59.991,1469815204,"274151322000083","219011344069620",26.24,62.00,0,330.03,392.55,209.4,200.2,0.853,760206.9,760206.9,950,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815219,812885.00
07/29/2016 14:00,2,8.293,ACTIVE,214.87,371.81,59.996,1469815204,"274151322000076","219011344069620",26.86,61.30,0,330.63,400.66,225.4,215.6,0.875,810597.6,810597.6,944,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815220,812886.00
07/29/2016 14:00,2,8.426,ACTIVE,218.71,367.90,59.996,1469815204,"201051344000868","219011344069620",26.18,48.50,0,334.54,419.60,223.4,213.7,1.008,494055.2,494055.2,952,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815221,812887.00
07/29/2016 14:00,2,8.326,ACTIVE,213.51,359.48,60.007,1469815204,"274151322000095","219011344069620",26.60,61.30,0,328.52,396.45,224.2,214.5,0.857,802351.9,802351.9,946,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815222,812888.00
07/29/2016 14:00,2,8.414,ACTIVE,220.97,373.01,60.018,1469815204,"201051344000988","219011344069620",25.88,46.80,0,335.74,420.20,220.6,211.0,1.012,490565.2,490565.2,954,0,0,0,L,1122011218,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815223,812889.00
07/29/2016 14:00,2,8.387,ACTIVE,218.48,365.19,59.970,1469815204,"201051344001025","219011344069620",26.54,49.50,0,335.44,416.29,225.2,215.5,1.003,504456.0,504456.0,951,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815224,812890.00
07/29/2016 14:00,2,8.266,ACTIVE,220.97,370.30,60.023,1469815204,"201051344000458","219011344069620",27.06,50.40,0,335.74,422.60,226.5,216.7,1.078,501509.5,501509.5,953,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815224,812891.00
07/29/2016 14:00,2,8.422,ACTIVE,220.97,371.81,60.002,1469815204,"201051344000853","219011344069620",26.16,47.80,0,339.95,421.10,223.2,213.5,1.043,500605.1,500605.1,951,0,0,0,L,1122011218,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815225,812892.00
07/29/2016 14:00,2,8.381,ACTIVE,217.13,366.40,59.996,1469815204,"201051344000685","219011344069620",26.92,44.30,0,330.33,417.19,228.3,218.4,1.092,504541.9,504541.9,954,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815226,812893.00
07/29/2016 14:00,2,8.205,ACTIVE,218.03,367.90,60.002,1469815204,"201051344000917","219011344069620",27.12,49.30,0,333.33,415.99,225.5,215.7,1.078,501455.5,501455.5,956,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815227,812894.00
07/29/2016 14:00,2,8.291,ACTIVE,216.67,367.00,60.002,1469815204,"201051344001145","219011344069620",27.23,44.50,0,330.63,418.09,228.6,218.7,1.061,506650.3,506650.3,955,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815228,812895.00
07/29/2016 14:00,2,8.311,ACTIVE,218.93,367.30,59.996,1469815204,"201051344000651","219011344069620",26.66,51.50,0,334.84,415.69,224.4,214.6,1.021,499420.5,499420.5,948,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815229,812896.00
07/29/2016 14:00,2,7.746,ACTIVE,213.96,367.60,60.007,1469815204,"274151322000088","219011344069620",24.33,58.50,0,329.73,388.94,190.8,182.3,0.720,732974.7,732974.7,949,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815230,812897.00
07/29/2016 14:00,2,5.174,ACTIVE,214.87,426.81,60.002,1469815204,"274151322000068","219011344069620",37.53,57.70,0,376.31,445.15,198.3,189.5,0.765,626679.2,626679.2,961,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815231,812898.00
07/29/2016 14:00,2,8.285,ACTIVE,218.03,367.60,59.996,1469815204,"201051344001135","219011344069620",26.72,49.30,0,332.13,415.99,224.3,214.6,1.021,495492.5,495492.5,951,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815232,812899.00
07/29/2016 14:00,2,8.461,ACTIVE,218.48,366.70,59.996,1469815204,"201051344000594","219011344069620",27.02,46.60,0,332.73,418.70,231.4,221.4,1.052,505823.1,505823.1,952,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815233,812900.00
07/29/2016 14:00,2,8.418,ACTIVE,218.71,367.60,60.012,1469815204,"201051344001203","219011344069620",26.48,48.30,0,335.74,416.59,225.7,215.9,1.056,503236.8,503236.8,954,0,0,0,L,1122011218,0,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815234,812901.00
07/29/2016 14:00,2,7.791,ACTIVE,213.96,351.37,59.986,1469815204,"274151322000054","219011344069620",24.19,62.00,0,330.03,389.54,190.8,182.2,0.729,748309.2,748309.2,950,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815235,812902.00
07/29/2016 14:00,2,8.453,ACTIVE,219.16,367.90,59.996,1469815204,"201051344000867","219011344069620",26.32,51.00,0,335.14,418.09,225.4,215.6,1.008,493139.1,493139.1,953,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815236,812903.00
07/29/2016 14:00,2,8.309,ACTIVE,218.48,368.80,60.002,1469815204,"201051344001093","219011344069620",26.36,46.40,0,334.24,415.39,221.8,212.1,1.039,500890.1,500890.1,956,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815236,812904.00
07/29/2016 14:00,2,8.359,ACTIVE,220.06,371.21,59.991,1469815204,"201051344000900","219011344069620",26.80,49.50,0,336.34,422.00,226.8,217.0,1.012,509356.2,509356.2,957,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815237,812905.00
07/29/2016 14:00,2,8.197,ACTIVE,220.06,371.51,59.991,1469815204,"201051344000648","219011344069620",26.90,49.50,0,336.34,422.60,223.4,213.7,1.034,499468.8,499468.8,954,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815238,812906.00
07/29/2016 14:00,2,8.381,ACTIVE,220.52,369.10,59.996,1469815204,"201051344000569","219011344069620",26.12,48.80,0,335.44,421.10,221.6,212.0,1.025,509919.1,509919.1,953,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815239,812907.00
07/29/2016 14:00,2,8.412,ACTIVE,220.52,368.50,59.996,1469815204,"201051344000983","219011344069620",26.34,50.20,0,335.44,422.00,224.3,214.6,1.039,501888.8,501888.8,954,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815240,812908.00
07/29/2016 14:00,2,8.385,ACTIVE,220.74,369.10,59.991,1469815204,"201051344001158","219011344069620",26.50,46.60,0,336.34,420.80,224.9,215.1,1.030,494818.3,494818.3,952,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815241,812909.00
07/29/2016 14:00,2,8.340,ACTIVE,220.52,370.00,59.996,1469815204,"201051344000576","219011344069620",26.16,50.40,0,335.74,421.10,221.0,211.4,1.016,502131.2,502131.2,956,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815242,812910.00
07/29/2016 14:00,2,7.658,ACTIVE,214.19,363.99,59.991,1469815204,"274151322000087","219011344069620",24.49,70.70,0,330.63,388.04,189.9,181.4,0.703,721105.6,721105.6,958,0,0,0,L,1151911521,0,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469815243,812911.00
07/29/2016 14:15,2,8.277,ACTIVE,219.84,367.00,59.996,1469816103,"201051344000645","219011344069620",26.16,52.30,0,337.84,419.60,219.2,209.6,1.003,501748.8,501748.8,954,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816104,812912.00
07/29/2016 14:15,2,7.594,ACTIVE,213.06,363.99,59.959,1469816103,"274151322000085","219011344069620",24.01,60.30,0,331.23,388.04,184.7,176.3,0.712,749002.8,749002.8,948,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816105,812913.00
07/29/2016 14:15,2,8.328,ACTIVE,218.93,368.80,59.986,1469816103,"201051344000633","219011344069620",26.58,49.00,0,335.14,418.09,224.1,214.4,1.056,493102.5,493102.5,951,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816106,812914.00
07/29/2016 14:15,2,8.416,ACTIVE,220.74,370.30,59.975,1469816103,"201051344000469","219011344069620",25.86,45.30,0,335.74,421.70,220.4,210.9,1.030,495200.2,495200.2,956,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816107,812915.00
07/29/2016 14:15,2,8.244,ACTIVE,216.90,365.49,59.975,1469816103,"201051344000646","219011344069620",26.64,44.50,0,331.23,417.79,222.1,212.5,1.039,496750.7,496750.7,951,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816108,812916.00
07/29/2016 14:15,2,7.771,ACTIVE,213.51,350.77,59.965,1469816103,"274151322000052","219011344069620",26.54,58.80,0,328.82,394.35,208.7,199.5,0.818,767178.4,767178.4,948,0,0,0,L,1151911521,0,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816109,812917.00
07/29/2016 14:15,2,8.326,ACTIVE,218.26,367.00,59.970,1469816103,"201051344000585","219011344069620",26.54,47.30,0,334.54,415.99,223.6,213.9,1.021,505361.0,505361.0,951,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816110,812918.00
07/29/2016 14:15,2,8.186,ACTIVE,216.67,363.09,59.975,1469816103,"201051344001230","219011344069620",26.90,43.20,0,330.33,416.89,223.1,213.4,1.025,500139.4,500139.4,955,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816111,812919.00
07/29/2016 14:15,2,8.111,ACTIVE,218.48,366.40,59.981,1469816103,"201051344000582","219011344069620",26.80,50.00,0,333.93,417.49,220.2,210.6,0.986,493043.9,493043.9,951,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816111,812920.00
07/29/2016 14:15,2,8.127,ACTIVE,216.90,365.80,59.970,1469816103,"201051344000955","219011344069620",27.14,48.00,0,336.64,417.79,223.2,213.5,1.056,506437.5,506437.5,953,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816112,812921.00
07/29/2016 14:15,2,5.182,ACTIVE,213.29,405.77,59.959,1469816103,"274151322000094","219011344069620",37.11,58.30,0,375.11,448.15,194.4,185.8,0.751,626602.0,626602.0,967,0,0,0,L,1151911521,0,122.01,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816113,812922.00
07/29/2016 14:15,2,8.236,ACTIVE,220.74,371.21,59.975,1469816103,"201051344000579","219011344069620",27.51,44.50,0,338.14,423.81,229.4,219.5,1.056,509327.0,509327.0,956,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816114,812923.00
07/29/2016 14:15,2,8.199,ACTIVE,216.67,363.69,59.975,1469816103,"201051344000890","219011344069620",26.68,45.80,0,333.63,416.89,221.4,211.8,1.012,503654.8,503654.8,950,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816115,812924.00
07/29/2016 14:15,2,8.125,ACTIVE,217.58,367.00,59.965,1469816103,"201051344000438","219011344069620",27.15,46.80,0,335.14,418.09,223.4,213.7,1.047,505318.0,505318.0,953,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816116,812925.00
07/29/2016 14:15,2,8.000,ACTIVE,217.13,363.99,59.996,1469816103,"201051344000417","219011344069620",26.88,45.80,0,332.73,415.99,217.8,208.3,1.016,497010.1,497010.1,950,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816117,812926.00
07/29/2016 14:15,2,7.797,ACTIVE,212.83,350.77,60.007,1469816103,"274151322000083","219011344069620",26.30,61.00,0,329.73,393.45,207.7,198.5,0.853,760257.0,760257.0,951,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816118,812927.00
07/29/2016 14:15,2,8.189,ACTIVE,213.96,377.52,59.965,1469816103,"274151322000076","219011344069620",26.90,62.00,0,330.03,397.05,222.8,213.2,0.862,810651.3,810651.3,945,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816119,812928.00
07/29/2016 14:15,2,8.369,ACTIVE,218.71,367.60,59.970,1469816103,"201051344000868","219011344069620",26.04,48.00,0,334.84,415.69,220.7,211.1,0.994,494108.3,494108.3,953,0,0,0,L,1122011218,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816120,812929.00
07/29/2016 14:15,2,8.193,ACTIVE,213.29,377.82,60.007,1469816103,"274151322000095","219011344069620",26.78,61.30,0,328.52,397.05,221.9,212.3,0.866,802405.4,802405.4,947,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816121,812930.00
07/29/2016 14:15,2,8.430,ACTIVE,220.74,370.90,59.981,1469816103,"201051344000988","219011344069620",25.56,46.00,0,340.55,420.20,218.1,208.6,0.977,490617.8,490617.8,955,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816122,812931.00
07/29/2016 14:15,2,8.221,ACTIVE,218.03,363.69,59.970,1469816103,"201051344001025","219011344069620",26.74,50.40,0,334.84,417.49,222.3,212.7,1.021,504509.7,504509.7,952,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816123,812932.00
07/29/2016 14:15,2,8.291,ACTIVE,220.52,368.80,59.970,1469816103,"201051344000458","219011344069620",26.72,50.80,0,339.04,422.30,224.2,214.5,1.043,501563.4,501563.4,954,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816123,812933.00
07/29/2016 14:15,2,8.312,ACTIVE,220.97,371.51,59.944,1469816103,"201051344000853","219011344069620",26.18,48.00,0,341.15,421.40,220.5,210.9,1.030,500658.3,500658.3,952,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816124,812934.00
07/29/2016 14:15,2,8.184,ACTIVE,216.45,365.49,59.965,1469816103,"201051344000685","219011344069620",27.23,44.80,0,336.04,418.09,225.7,215.9,1.078,504596.3,504596.3,955,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816125,812935.00
07/29/2016 14:15,2,8.186,ACTIVE,217.80,365.19,59.944,1469816103,"201051344000917","219011344069620",26.94,49.30,0,335.44,416.59,223.4,213.7,1.069,501509.2,501509.2,957,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816126,812936.00
07/29/2016 14:15,2,8.283,ACTIVE,216.45,364.59,59.970,1469816103,"201051344001145","219011344069620",26.92,44.80,0,330.33,418.39,225.8,216.0,1.025,506704.7,506704.7,956,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816127,812937.00
07/29/2016 14:15,2,8.283,ACTIVE,218.26,366.40,59.949,1469816103,"201051344000651","219011344069620",26.44,51.80,0,334.54,416.59,221.8,212.2,1.021,499474.0,499474.0,949,0,0,0,L,1122011218,0,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816128,812938.00
07/29/2016 14:15,2,7.650,ACTIVE,213.06,349.26,59.944,1469816103,"274151322000088","219011344069620",24.39,58.50,0,330.33,388.64,188.9,180.4,0.734,733020.2,733020.2,950,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816129,812939.00
07/29/2016 14:15,2,5.174,ACTIVE,213.96,404.57,59.959,1469816103,"274151322000068","219011344069620",37.13,55.80,0,378.12,447.25,193.5,184.8,0.747,626726.0,626726.0,962,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816130,812940.00
07/29/2016 14:15,2,8.217,ACTIVE,217.58,364.59,59.970,1469816103,"201051344001135","219011344069620",26.60,49.80,0,335.44,416.59,221.3,211.7,1.016,495545.9,495545.9,952,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816131,812941.00
07/29/2016 14:15,2,8.412,ACTIVE,218.03,368.20,59.991,1469816103,"201051344000594","219011344069620",26.94,47.50,0,333.33,419.00,229.6,219.7,1.025,505878.3,505878.3,953,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816131,812942.00
07/29/2016 14:15,2,8.264,ACTIVE,218.03,365.49,59.975,1469816103,"201051344001203","219011344069620",26.64,49.30,0,335.14,416.59,222.8,213.2,1.069,503290.4,503290.4,955,0,0,0,L,1122011218,0,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816132,812943.00
07/29/2016 14:15,2,7.721,ACTIVE,213.29,375.41,59.959,1469816103,"274151322000054","219011344069620",24.23,60.30,0,329.73,389.24,189.4,180.9,0.751,748354.7,748354.7,951,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816133,812944.00
07/29/2016 14:15,2,8.432,ACTIVE,218.93,367.00,59.975,1469816103,"201051344000867","219011344069620",26.08,51.50,0,334.54,415.39,222.7,213.0,1.016,493192.7,493192.7,954,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816135,812945.00
07/29/2016 14:15,2,8.098,ACTIVE,217.80,367.90,59.965,1469816103,"201051344001093","219011344069620",26.76,46.40,0,334.54,415.69,219.3,209.8,1.016,500943.1,500943.1,957,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816136,812946.00
07/29/2016 14:15,2,8.439,ACTIVE,219.84,368.50,59.954,1469816103,"201051344000900","219011344069620",26.28,49.80,0,338.44,421.40,224.6,214.8,1.003,509410.3,509410.3,958,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816137,812947.00
07/29/2016 14:15,2,8.180,ACTIVE,219.61,369.40,59.970,1469816103,"201051344000648","219011344069620",26.68,49.80,0,336.94,421.70,220.8,211.1,1.025,499522.0,499522.0,955,0,0,0,L,1122011218,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816138,812948.00
07/29/2016 14:15,2,8.242,ACTIVE,220.06,370.90,59.965,1469816103,"201051344000569","219011344069620",26.26,48.00,0,336.34,420.50,219.2,209.6,1.008,509972.0,509972.0,954,0,0,0,L,1122011218,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816139,812949.00
07/29/2016 14:15,2,8.258,ACTIVE,220.52,368.50,59.970,1469816103,"201051344000983","219011344069620",26.52,49.00,0,335.44,421.40,221.7,212.1,1.021,501942.3,501942.3,955,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816140,812950.00
07/29/2016 14:15,2,8.184,ACTIVE,220.29,369.70,59.970,1469816103,"201051344001158","219011344069620",26.76,46.80,0,336.94,421.40,221.7,212.1,1.021,494872.0,494872.0,953,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816141,812951.00
07/29/2016 14:15,2,8.125,ACTIVE,220.06,370.90,59.970,1469816103,"201051344000576","219011344069620",26.54,50.80,0,337.54,420.80,218.4,208.9,1.012,502183.9,502183.9,957,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816142,812952.00
07/29/2016 14:15,2,7.680,ACTIVE,213.06,353.17,59.975,1469816103,"274151322000087","219011344069620",24.25,71.30,0,330.03,387.74,188.6,180.1,0.725,721150.9,721150.9,959,0,0,0,L,1151911521,0,122.46,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469816143,812953.00
07/29/2016 14:30,2,8.277,ACTIVE,220.29,369.70,59.975,1469817003,"201051344000645","219011344069620",26.14,51.80,0,341.75,419.30,219.1,209.5,1.012,501801.3,501801.3,955,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817004,812954.00
07/29/2016 14:30,2,7.533,ACTIVE,214.41,373.61,59.959,1469817003,"274151322000085","219011344069620",23.89,58.80,0,331.23,387.14,182.1,173.9,0.707,749046.3,749046.3,949,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817005,812955.00
07/29/2016 14:30,2,8.166,ACTIVE,218.93,369.40,59.981,1469817003,"201051344000633","219011344069620",27.04,48.00,0,334.54,415.69,223.4,213.7,1.052,493156.0,493156.0,952,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817006,812956.00
07/29/2016 14:30,2,8.197,ACTIVE,220.74,370.60,59.965,1469817003,"201051344000469","219011344069620",26.60,44.50,0,341.15,421.10,220.9,211.3,1.039,495253.0,495253.0,957,0,0,0,L,1122011218,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817007,812957.00
07/29/2016 14:30,2,8.008,ACTIVE,216.90,365.49,59.944,1469817003,"201051344000646","219011344069620",27.19,44.80,0,335.14,416.29,220.5,210.9,1.030,496803.6,496803.6,952,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817008,812958.00
07/29/2016 14:30,2,7.678,ACTIVE,213.96,357.08,59.965,1469817003,"274151322000052","219011344069620",26.44,59.30,0,329.43,392.55,205.4,196.3,0.795,767227.9,767227.9,949,0,0,0,L,1151911521,0,122.01,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817009,812959.00
07/29/2016 14:30,2,8.186,ACTIVE,218.48,367.30,59.981,1469817003,"201051344000585","219011344069620",26.88,46.80,0,335.14,414.79,223.0,213.3,1.030,505414.4,505414.4,952,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817010,812960.00
07/29/2016 14:30,2,8.055,ACTIVE,216.67,363.09,59.981,1469817003,"201051344001230","219011344069620",27.17,41.50,0,329.43,415.39,221.5,211.8,1.016,500192.5,500192.5,956,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817011,812961.00
07/29/2016 14:30,2,8.018,ACTIVE,218.26,364.59,59.996,1469817003,"201051344000582","219011344069620",27.06,49.30,0,334.84,416.59,219.6,210.0,0.981,493096.5,493096.5,952,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817012,812962.00
07/29/2016 14:30,2,7.998,ACTIVE,217.13,363.39,59.975,1469817003,"201051344000955","219011344069620",27.23,47.30,0,332.43,415.99,220.7,211.0,1.039,506490.5,506490.5,954,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817012,812963.00
07/29/2016 14:30,2,5.188,ACTIVE,214.41,408.78,59.970,1469817003,"274151322000094","219011344069620",36.88,58.00,0,374.81,446.05,192.9,184.3,0.742,626648.3,626648.3,968,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817013,812964.00
07/29/2016 14:30,2,8.287,ACTIVE,220.74,371.81,59.975,1469817003,"201051344000579","219011344069620",27.19,43.80,0,342.05,422.90,228.3,218.4,1.061,509381.8,509381.8,957,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817014,812965.00
07/29/2016 14:30,2,8.018,ACTIVE,216.90,365.49,59.975,1469817003,"201051344000890","219011344069620",27.14,44.50,0,333.63,415.39,220.4,210.8,1.003,503707.7,503707.7,951,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817015,812966.00
07/29/2016 14:30,2,8.098,ACTIVE,217.80,366.40,59.975,1469817003,"201051344000438","219011344069620",26.90,46.40,0,335.74,417.19,220.5,210.9,1.034,505371.1,505371.1,954,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817016,812967.00
07/29/2016 14:30,2,7.980,ACTIVE,217.13,364.89,59.986,1469817003,"201051344000417","219011344069620",26.80,46.00,0,336.04,414.79,216.6,207.1,1.025,497062.1,497062.1,951,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817017,812968.00
07/29/2016 14:30,2,7.660,ACTIVE,213.51,368.80,59.928,1469817003,"274151322000083","219011344069620",26.40,62.00,0,329.73,393.15,204.8,195.7,0.835,760306.2,760306.2,952,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817018,812969.00
07/29/2016 14:30,2,8.062,ACTIVE,214.87,356.48,60.007,1469817003,"274151322000076","219011344069620",26.96,60.50,0,330.03,407.87,220.0,210.4,0.862,810704.2,810704.2,946,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817019,812970.00
07/29/2016 14:30,2,8.213,ACTIVE,218.93,369.10,60.007,1469817003,"201051344000868","219011344069620",26.52,46.80,0,334.84,415.09,220.5,210.9,0.999,494161.1,494161.1,954,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817020,812971.00
07/29/2016 14:30,2,8.055,ACTIVE,213.96,377.52,59.975,1469817003,"274151322000095","219011344069620",27.00,60.50,0,328.82,405.17,220.2,210.7,0.831,802458.2,802458.2,948,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817020,812972.00
07/29/2016 14:30,2,8.113,ACTIVE,220.74,368.50,59.975,1469817003,"201051344000988","219011344069620",26.52,45.80,0,340.55,420.20,217.9,208.4,1.012,490670.1,490670.1,956,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817021,812973.00
07/29/2016 14:30,2,8.154,ACTIVE,218.48,364.59,59.975,1469817003,"201051344001025","219011344069620",26.78,49.30,0,335.74,415.99,221.1,211.5,0.994,504562.8,504562.8,953,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817022,812974.00
07/29/2016 14:30,2,8.164,ACTIVE,220.74,369.40,59.975,1469817003,"201051344000458","219011344069620",27.12,50.20,0,342.65,421.40,224.3,214.5,1.021,501617.0,501617.0,955,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817023,812975.00
