ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 14:30,2,8.203,ACTIVE,220.97,369.10,59.970,1469817003,"201051344000853","219011344069620",26.58,46.60,0,341.15,420.50,220.8,211.2,1.025,500711.1,500711.1,953,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817024,812976.00
07/29/2016 14:30,2,8.014,ACTIVE,216.67,365.19,59.986,1469817003,"201051344000685","219011344069620",27.53,43.40,0,336.64,416.59,223.2,213.5,1.069,504650.0,504650.0,956,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817025,812977.00
07/29/2016 14:30,2,8.031,ACTIVE,217.80,365.49,59.981,1469817003,"201051344000917","219011344069620",27.23,49.30,0,335.44,415.69,221.4,211.8,1.052,501562.3,501562.3,958,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817026,812978.00
07/29/2016 14:30,2,8.053,ACTIVE,216.67,366.10,59.981,1469817003,"201051344001145","219011344069620",27.55,43.60,0,336.04,416.89,224.8,215.0,1.047,506758.6,506758.6,957,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817027,812979.00
07/29/2016 14:30,2,8.080,ACTIVE,218.71,366.70,59.970,1469817003,"201051344000651","219011344069620",26.90,51.50,0,334.84,415.09,220.1,210.5,1.012,499526.8,499526.8,950,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817028,812980.00
07/29/2016 14:30,2,7.520,ACTIVE,213.96,369.10,59.986,1469817003,"274151322000088","219011344069620",24.57,58.00,0,330.63,388.04,187.0,178.6,0.716,733065.0,733065.0,951,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817029,812981.00
07/29/2016 14:30,2,5.109,ACTIVE,214.87,402.77,59.954,1469817003,"274151322000068","219011344069620",37.05,56.50,0,372.41,445.15,191.4,182.8,0.738,626772.1,626772.1,963,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817030,812982.00
07/29/2016 14:30,2,8.090,ACTIVE,218.03,367.00,59.996,1469817003,"201051344001135","219011344069620",26.84,49.80,0,335.74,415.69,219.9,210.3,1.021,495598.7,495598.7,953,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817031,812983.00
07/29/2016 14:30,2,8.193,ACTIVE,218.26,366.10,59.970,1469817003,"201051344000594","219011344069620",27.59,46.20,0,333.33,418.09,228.8,218.9,1.043,505933.2,505933.2,954,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817032,812984.00
07/29/2016 14:30,2,8.203,ACTIVE,218.48,366.40,59.970,1469817003,"201051344001203","219011344069620",26.66,47.80,0,335.74,416.29,221.6,212.0,1.025,503343.7,503343.7,956,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817033,812985.00
07/29/2016 14:30,2,7.516,ACTIVE,213.74,370.00,59.970,1469817003,"274151322000054","219011344069620",24.69,60.80,0,330.33,389.24,187.7,179.2,0.734,748399.7,748399.7,952,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817034,812986.00
07/29/2016 14:30,2,8.059,ACTIVE,219.16,367.00,59.965,1469817003,"201051344000867","219011344069620",27.17,50.60,0,334.54,414.79,221.8,212.1,0.994,493246.0,493246.0,955,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817035,812987.00
07/29/2016 14:30,2,7.900,ACTIVE,218.48,369.10,59.959,1469817003,"201051344001093","219011344069620",27.15,45.30,0,334.84,415.39,217.2,207.7,0.999,500995.2,500995.2,958,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817035,812988.00
07/29/2016 14:30,2,8.264,ACTIVE,220.06,369.40,59.970,1469817003,"201051344000900","219011344069620",26.80,49.00,0,336.04,420.80,224.1,214.4,1.008,509464.0,509464.0,959,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817036,812989.00
07/29/2016 14:30,2,8.018,ACTIVE,220.06,369.70,59.975,1469817003,"201051344000648","219011344069620",27.14,48.50,0,337.54,421.10,220.4,210.8,1.016,499574.9,499574.9,956,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817037,812990.00
07/29/2016 14:30,2,8.182,ACTIVE,220.29,370.90,59.986,1469817003,"201051344000569","219011344069620",26.38,47.50,0,336.34,420.20,218.6,209.1,1.016,510024.4,510024.4,955,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817038,812991.00
07/29/2016 14:30,2,8.232,ACTIVE,220.52,369.70,59.975,1469817003,"201051344000983","219011344069620",26.54,49.30,0,336.04,420.80,221.3,211.6,1.008,501995.3,501995.3,956,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817039,812992.00
07/29/2016 14:30,2,8.115,ACTIVE,220.52,369.70,59.965,1469817003,"201051344001158","219011344069620",26.88,46.60,0,341.45,420.50,220.9,211.3,1.021,494924.8,494924.8,954,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817040,812993.00
07/29/2016 14:30,2,8.125,ACTIVE,220.29,369.40,59.986,1469817003,"201051344000576","219011344069620",26.56,49.30,0,341.75,420.20,218.5,209.0,1.003,502236.2,502236.2,958,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817041,812994.00
07/29/2016 14:30,2,7.475,ACTIVE,213.96,370.00,59.975,1469817003,"274151322000087","219011344069620",24.71,70.70,0,330.93,387.74,186.9,178.5,0.698,721195.7,721195.7,960,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817042,812995.00
07/29/2016 14:45,2,8.004,ACTIVE,220.74,367.30,59.959,1469817903,"201051344000645","219011344069620",26.54,50.80,0,341.75,418.70,215.1,205.6,0.972,501853.2,501853.2,956,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817904,812996.00
07/29/2016 14:45,2,7.424,ACTIVE,215.32,368.80,59.954,1469817903,"274151322000085","219011344069620",23.84,59.00,0,332.13,387.44,179.2,171.0,0.698,749089.4,749089.4,950,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817905,812997.00
07/29/2016 14:45,2,7.980,ACTIVE,219.84,367.60,59.959,1469817903,"201051344000633","219011344069620",27.04,48.00,0,336.04,419.00,218.4,208.9,1.021,493208.7,493208.7,953,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817906,812998.00
07/29/2016 14:45,2,8.053,ACTIVE,221.42,370.60,59.949,1469817903,"201051344000469","219011344069620",26.42,44.50,0,340.85,419.90,215.5,206.1,1.012,495305.0,495305.0,958,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817907,812999.00
07/29/2016 14:45,2,7.865,ACTIVE,217.80,364.59,59.944,1469817903,"201051344000646","219011344069620",27.19,44.50,0,335.14,415.39,216.4,206.9,1.021,496855.8,496855.8,953,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817908,813000.00
07/29/2016 14:45,2,7.492,ACTIVE,215.09,353.77,59.917,1469817903,"274151322000052","219011344069620",26.64,58.80,0,330.93,395.55,202.0,193.1,0.795,767276.5,767276.5,950,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817909,813001.00
07/29/2016 14:45,2,7.906,ACTIVE,217.35,363.39,59.959,1469817903,"201051344001230","219011344069620",27.15,41.30,0,330.33,415.09,217.4,207.9,0.981,500244.9,500244.9,957,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817911,813002.00
07/29/2016 14:45,2,7.908,ACTIVE,219.16,367.30,59.954,1469817903,"201051344000582","219011344069620",26.88,48.50,0,333.93,416.29,215.3,205.9,0.986,493148.5,493148.5,953,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817912,813003.00
07/29/2016 14:45,2,7.773,ACTIVE,217.80,366.10,59.944,1469817903,"201051344000955","219011344069620",27.47,47.50,0,336.64,414.49,216.2,206.8,1.016,506542.6,506542.6,955,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817913,813004.00
07/29/2016 14:45,2,4.867,ACTIVE,214.87,414.79,59.949,1469817903,"274151322000094","219011344069620",38.09,56.50,0,380.52,446.95,189.3,180.8,0.738,626693.9,626693.9,969,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817914,813005.00
07/29/2016 14:45,2,7.992,ACTIVE,221.42,370.90,59.954,1469817903,"201051344000579","219011344069620",27.61,43.80,0,341.75,421.40,223.3,213.6,1.039,509435.7,509435.7,958,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817915,813006.00
07/29/2016 14:45,2,7.900,ACTIVE,217.80,366.40,59.933,1469817903,"201051344000890","219011344069620",27.08,43.60,0,336.04,415.39,216.8,207.3,0.981,503759.9,503759.9,952,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817916,813007.00
07/29/2016 14:45,2,7.941,ACTIVE,218.48,367.90,59.965,1469817903,"201051344000438","219011344069620",26.94,45.80,0,335.14,416.29,216.8,207.3,1.021,505423.4,505423.4,955,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817917,813008.00
07/29/2016 14:45,2,7.873,ACTIVE,217.80,366.10,59.959,1469817903,"201051344000417","219011344069620",26.76,45.50,0,336.04,414.79,213.3,204.0,0.999,497113.5,497113.5,952,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817918,813009.00
07/29/2016 14:45,2,7.506,ACTIVE,214.41,353.77,59.954,1469817903,"274151322000083","219011344069620",26.50,60.80,0,329.43,391.34,201.4,192.5,0.818,760354.7,760354.7,953,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817919,813010.00
07/29/2016 14:45,2,7.840,ACTIVE,216.00,376.92,59.975,1469817903,"274151322000076","219011344069620",27.21,60.50,0,331.53,399.76,215.9,206.5,0.840,810756.3,810756.3,947,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817920,813011.00
07/29/2016 14:45,2,8.012,ACTIVE,219.61,368.20,59.986,1469817903,"201051344000868","219011344069620",26.58,46.20,0,335.44,414.19,215.6,206.2,0.977,494213.3,494213.3,955,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817921,813012.00
07/29/2016 14:45,2,7.852,ACTIVE,214.41,376.62,59.944,1469817903,"274151322000095","219011344069620",27.23,58.80,0,329.13,395.25,216.2,206.7,0.818,802510.5,802510.5,949,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817922,813013.00
07/29/2016 14:45,2,8.141,ACTIVE,221.19,369.40,59.959,1469817903,"201051344000988","219011344069620",25.80,46.00,0,340.25,419.30,212.7,203.3,0.981,490721.5,490721.5,957,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817923,813014.00
07/29/2016 14:45,2,8.148,ACTIVE,218.93,366.40,59.959,1469817903,"201051344001025","219011344069620",26.32,49.00,0,335.14,415.09,217.2,207.7,0.968,504615.2,504615.2,954,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817923,813015.00
07/29/2016 14:45,2,8.002,ACTIVE,221.42,372.11,59.996,1469817903,"201051344000458","219011344069620",27.04,50.00,0,342.05,420.80,219.1,209.5,1.047,501670.0,501670.0,956,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817924,813016.00
07/29/2016 14:45,2,7.953,ACTIVE,221.64,370.90,59.959,1469817903,"201051344000853","219011344069620",26.84,46.60,0,341.15,419.90,215.8,206.3,1.003,500763.3,500763.3,954,0,0,0,L,1122011218,0,126.07,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817925,813017.00
07/29/2016 14:45,2,7.895,ACTIVE,217.35,367.30,59.970,1469817903,"201051344000685","219011344069620",27.53,42.80,0,336.04,415.69,219.9,210.4,1.043,504703.0,504703.0,957,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817926,813018.00
07/29/2016 14:45,2,7.859,ACTIVE,218.71,363.69,59.970,1469817903,"201051344000917","219011344069620",27.31,48.30,0,334.84,414.79,217.2,207.7,1.025,501614.8,501614.8,959,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817927,813019.00
07/29/2016 14:45,2,7.875,ACTIVE,217.58,367.30,59.965,1469817903,"201051344001145","219011344069620",27.73,43.60,0,335.74,416.29,221.1,211.5,0.999,506811.9,506811.9,958,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817928,813020.00
07/29/2016 14:45,2,8.025,ACTIVE,219.16,367.90,59.954,1469817903,"201051344000651","219011344069620",26.66,50.40,0,335.14,414.79,216.6,207.2,0.986,499579.0,499579.0,951,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817929,813021.00
07/29/2016 14:45,2,7.328,ACTIVE,214.87,353.47,59.959,1469817903,"274151322000088","219011344069620",24.85,57.00,0,330.63,391.34,184.2,175.9,0.703,733109.3,733109.3,952,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817930,813022.00
07/29/2016 14:45,2,5.064,ACTIVE,216.00,406.37,59.959,1469817903,"274151322000068","219011344069620",36.82,55.50,0,379.62,444.24,190.2,181.6,0.734,626817.5,626817.5,964,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817931,813023.00
07/29/2016 14:45,2,7.832,ACTIVE,218.71,363.99,59.959,1469817903,"201051344001135","219011344069620",27.29,49.80,0,335.44,415.09,216.6,207.1,0.977,495650.9,495650.9,954,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817932,813024.00
07/29/2016 14:45,2,8.025,ACTIVE,218.93,365.80,59.949,1469817903,"201051344000594","219011344069620",27.57,45.80,0,333.63,417.79,224.2,214.4,1.012,505987.1,505987.1,955,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817933,813025.00
07/29/2016 14:45,2,7.949,ACTIVE,218.93,367.00,59.970,1469817903,"201051344001203","219011344069620",27.06,46.40,0,335.74,415.39,217.9,208.4,1.012,503396.1,503396.1,957,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817934,813026.00
07/29/2016 14:45,2,7.424,ACTIVE,215.32,350.77,59.954,1469817903,"274151322000054","219011344069620",24.67,60.50,0,330.93,389.24,185.4,177.0,0.712,748444.2,748444.2,953,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817934,813027.00
07/29/2016 14:45,2,8.004,ACTIVE,220.06,367.90,59.944,1469817903,"201051344000867","219011344069620",26.90,50.40,0,335.14,415.99,218.0,208.5,0.986,493298.5,493298.5,956,0,0,0,L,1122011218,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817935,813028.00
07/29/2016 14:45,2,7.840,ACTIVE,219.16,368.80,59.965,1469817903,"201051344001093","219011344069620",26.90,45.50,0,335.44,413.89,213.6,204.2,0.977,501046.7,501046.7,959,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817936,813029.00
07/29/2016 14:45,2,8.129,ACTIVE,220.97,368.20,60.002,1469817903,"201051344000900","219011344069620",26.74,47.50,0,339.04,420.50,220.2,210.6,0.977,509517.1,509517.1,960,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817937,813030.00
07/29/2016 14:45,2,7.875,ACTIVE,220.74,369.40,59.959,1469817903,"201051344000648","219011344069620",27.12,47.50,0,342.05,420.20,216.4,206.9,0.994,499627.0,499627.0,957,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817938,813031.00
07/29/2016 14:45,2,8.008,ACTIVE,221.19,368.50,59.944,1469817903,"201051344000569","219011344069620",26.56,46.80,0,341.45,419.90,215.3,205.9,0.990,510076.2,510076.2,956,0,0,0,L,1122011218,0,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817939,813032.00
07/29/2016 14:45,2,7.986,ACTIVE,221.64,370.60,59.959,1469817903,"201051344000983","219011344069620",26.92,48.80,0,341.15,420.20,217.6,208.1,0.994,502047.7,502047.7,957,0,0,0,L,1122011218,0,125.85,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817940,813033.00
07/29/2016 14:45,2,8.004,ACTIVE,221.42,371.51,59.959,1469817903,"201051344001158","219011344069620",26.74,46.40,0,341.75,419.90,216.7,207.2,0.999,494976.9,494976.9,955,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817941,813034.00
07/29/2016 14:45,2,7.893,ACTIVE,221.19,370.00,59.975,1469817903,"201051344000576","219011344069620",26.90,48.80,0,341.15,420.50,214.9,205.5,0.994,502288.0,502288.0,959,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817942,813035.00
07/29/2016 14:45,2,7.371,ACTIVE,215.09,368.20,59.965,1469817903,"274151322000087","219011344069620",24.71,70.00,0,330.93,387.14,184.3,176.0,0.689,721240.0,721240.0,961,0,0,0,L,1151911521,0,123.36,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817943,813036.00
07/29/2016 14:45,2,8.021,ACTIVE,219.16,366.70,59.981,1469817903,"201051344000585","219011344069620",26.98,46.20,0,334.54,415.09,219.1,209.5,0.994,505469.1,505469.1,953,0,0,0,L,1122011218,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469817944,813037.00
07/29/2016 15:00,2,7.779,ACTIVE,221.42,370.30,59.975,1469818804,"201051344000645","219011344069620",26.58,50.40,0,342.35,418.09,209.3,200.1,0.928,501903.9,501903.9,957,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818805,813038.00
07/29/2016 15:00,2,7.160,ACTIVE,215.77,354.67,59.996,1469818804,"274151322000085","219011344069620",24.19,58.80,0,337.54,389.84,175.4,167.4,0.672,749131.6,749131.6,951,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818806,813039.00
07/29/2016 15:00,2,7.775,ACTIVE,220.52,368.80,59.975,1469818804,"201051344000633","219011344069620",27.15,47.30,0,339.65,418.70,213.9,204.5,0.990,493260.4,493260.4,954,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818807,813040.00
07/29/2016 15:00,2,7.783,ACTIVE,222.10,372.71,59.970,1469818804,"201051344000469","219011344069620",26.80,43.80,0,341.15,419.90,211.2,201.9,0.981,495356.0,495356.0,959,0,0,0,L,1122011218,0,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818807,813041.00
07/29/2016 15:00,2,7.752,ACTIVE,218.48,368.50,59.975,1469818804,"201051344000646","219011344069620",27.02,43.80,0,334.84,414.79,211.9,202.6,0.986,496906.8,496906.8,954,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818808,813042.00
07/29/2016 15:00,2,7.230,ACTIVE,216.00,376.01,59.965,1469818804,"274151322000052","219011344069620",27.06,58.30,0,333.03,395.55,197.8,189.0,0.769,767324.1,767324.1,951,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818809,813043.00
07/29/2016 15:00,2,7.832,ACTIVE,219.84,367.00,60.007,1469818804,"201051344000585","219011344069620",27.00,46.40,0,334.54,412.98,214.1,204.7,0.990,505518.8,505518.8,954,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818810,813044.00
07/29/2016 15:00,2,7.664,ACTIVE,218.03,364.59,59.975,1469818804,"201051344001230","219011344069620",27.35,40.80,0,336.34,414.79,212.3,203.0,0.986,500296.1,500296.1,958,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818811,813045.00
07/29/2016 15:00,2,7.650,ACTIVE,219.61,367.30,59.975,1469818804,"201051344000582","219011344069620",27.15,47.30,0,333.93,414.79,210.3,201.1,0.959,493199.3,493199.3,954,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818812,813046.00
07/29/2016 15:00,2,7.639,ALERT,218.48,366.40,59.975,1469818804,"201051344000955","219011344069620",27.47,46.20,0,305.38,413.89,212.5,203.1,0.994,506593.5,506593.5,956,0,0,0,L,1122011218,0,124.72,124.27,0002,41,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818814,813047.00
07/29/2016 15:00,2,4.932,ACTIVE,215.77,400.36,59.975,1469818804,"274151322000094","219011344069620",36.80,56.00,0,373.91,443.94,184.1,175.8,0.712,626738.4,626738.4,970,0,0,0,L,1151911521,0,123.14,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818815,813048.00
07/29/2016 15:00,2,7.787,ACTIVE,221.87,372.41,59.970,1469818804,"201051344000579","219011344069620",27.83,43.20,0,341.45,420.80,219.4,209.8,1.003,509488.6,509488.6,959,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818816,813049.00
07/29/2016 15:00,2,7.662,ACTIVE,218.03,363.39,59.975,1469818804,"201051344000890","219011344069620",27.23,43.20,0,336.04,415.09,211.2,201.9,0.981,503811.1,503811.1,953,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818817,813050.00
07/29/2016 15:00,2,7.678,ALERT,218.71,365.49,59.986,1469818804,"201051344000438","219011344069620",27.41,46.00,0,305.98,414.79,213.2,203.9,0.990,505474.4,505474.4,956,0,0,0,L,1122011218,0,125.40,124.27,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818818,813051.00
07/29/2016 15:00,2,7.686,ACTIVE,218.71,366.10,59.981,1469818804,"201051344000417","219011344069620",26.78,44.30,0,336.04,413.29,208.6,199.4,0.977,497163.8,497163.8,953,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818819,813052.00
07/29/2016 15:00,2,7.312,ACTIVE,215.32,357.68,59.986,1469818804,"274151322000083","219011344069620",26.72,59.80,0,331.23,393.75,197.7,188.9,0.800,760402.2,760402.2,954,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818820,813053.00
07/29/2016 15:00,2,7.656,ACTIVE,216.45,366.70,60.002,1469818804,"274151322000076","219011344069620",27.19,59.80,0,337.54,399.16,210.7,201.4,0.818,810807.1,810807.1,948,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818821,813054.00
07/29/2016 15:00,2,7.656,ACTIVE,220.29,367.90,60.012,1469818804,"201051344000868","219011344069620",27.17,45.80,0,336.64,416.59,210.7,201.4,0.950,494264.3,494264.3,956,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818822,813055.00
07/29/2016 15:00,2,7.707,ACTIVE,215.32,374.21,59.981,1469818804,"274151322000095","219011344069620",27.02,59.00,0,330.93,397.05,210.9,201.7,0.800,802561.4,802561.4,950,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818823,813056.00
07/29/2016 15:00,2,7.936,ACTIVE,221.87,371.51,59.975,1469818804,"201051344000988","219011344069620",26.02,45.50,0,339.95,417.49,209.1,199.9,0.972,490771.9,490771.9,958,0,0,0,L,1122011218,0,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818824,813057.00
07/29/2016 15:00,2,7.818,ACTIVE,219.61,366.70,59.986,1469818804,"201051344001025","219011344069620",26.88,47.50,0,335.44,413.59,212.8,203.4,0.946,504666.6,504666.6,955,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818825,813058.00
07/29/2016 15:00,2,7.766,ACTIVE,221.87,371.81,59.986,1469818804,"201051344000458","219011344069620",27.29,49.00,0,341.75,420.50,214.6,205.2,0.999,501721.9,501721.9,957,0,0,0,L,1122011218,0,126.07,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818826,813059.00
07/29/2016 15:00,2,7.777,ACTIVE,222.10,373.01,59.970,1469818804,"201051344000853","219011344069620",26.86,46.00,0,341.15,418.39,211.7,202.4,0.981,500814.4,500814.4,955,0,0,0,L,1122011218,0,126.30,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818827,813060.00
07/29/2016 15:00,2,7.699,ACTIVE,218.26,367.90,59.959,1469818804,"201051344000685","219011344069620",27.63,42.80,0,325.52,414.19,215.4,206.0,1.030,504754.9,504754.9,958,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818828,813061.00
07/29/2016 15:00,2,7.781,ACTIVE,219.61,367.30,59.986,1469818804,"201051344000917","219011344069620",27.04,48.30,0,334.84,412.98,212.9,203.6,0.994,501666.1,501666.1,960,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818828,813062.00
07/29/2016 15:00,2,7.609,ACTIVE,218.26,367.30,59.970,1469818804,"201051344001145","219011344069620",27.99,43.20,0,335.14,415.09,215.6,206.1,0.977,506864.0,506864.0,959,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818829,813063.00
07/29/2016 15:00,2,7.812,ACTIVE,220.06,367.90,59.970,1469818804,"201051344000651","219011344069620",26.78,50.00,0,335.74,413.29,211.9,202.6,0.950,499630.1,499630.1,952,0,0,0,L,1122011218,0,126.30,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818830,813064.00
07/29/2016 15:00,2,7.127,ACTIVE,215.54,370.90,59.981,1469818804,"274151322000088","219011344069620",24.93,57.00,0,332.73,391.04,179.8,171.6,0.672,733152.6,733152.6,953,0,0,0,L,1151911521,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818831,813065.00
07/29/2016 15:00,2,4.947,ACTIVE,216.45,400.96,59.981,1469818804,"274151322000068","219011344069620",36.68,55.80,0,376.92,446.95,183.8,175.5,0.703,626861.8,626861.8,965,0,0,0,L,1151911521,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818832,813066.00
07/29/2016 15:00,2,7.736,ACTIVE,219.16,366.10,59.965,1469818804,"201051344001135","219011344069620",26.98,49.30,0,335.14,413.29,211.4,202.1,0.968,495701.9,495701.9,955,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818833,813067.00
07/29/2016 15:00,2,7.809,ACTIVE,219.84,369.70,59.981,1469818804,"201051344000594","219011344069620",27.73,45.30,0,334.24,415.99,219.3,209.8,0.999,506040.0,506040.0,956,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818834,813068.00
07/29/2016 15:00,2,7.686,ACTIVE,219.84,366.40,59.986,1469818804,"201051344001203","219011344069620",27.31,46.00,0,336.04,413.59,212.6,203.3,0.990,503447.5,503447.5,958,0,0,0,L,1122011218,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818835,813069.00
07/29/2016 15:00,2,7.152,ACTIVE,215.77,354.67,60.002,1469818804,"274151322000054","219011344069620",24.95,60.00,0,336.64,391.64,180.7,172.4,0.694,748487.8,748487.8,954,0,0,0,L,1151911521,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818836,813070.00
07/29/2016 15:00,2,7.693,ACTIVE,220.29,366.40,59.981,1469818804,"201051344000867","219011344069620",27.35,48.50,0,336.04,415.99,212.9,203.6,0.972,493350.0,493350.0,957,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818837,813071.00
07/29/2016 15:00,2,7.645,ACTIVE,219.61,367.00,59.981,1469818804,"201051344001093","219011344069620",27.00,44.00,0,335.44,412.68,209.2,199.9,0.955,501097.0,501097.0,960,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818838,813072.00
07/29/2016 15:00,2,7.883,ACTIVE,221.19,373.01,59.981,1469818804,"201051344000900","219011344069620",26.92,47.50,0,341.15,419.60,214.9,205.5,0.946,509569.1,509569.1,961,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818839,813073.00
07/29/2016 15:00,2,7.645,ACTIVE,221.19,370.60,59.996,1469818804,"201051344000648","219011344069620",27.31,47.80,0,342.65,419.90,211.3,202.0,0.963,499678.1,499678.1,958,0,0,0,L,1122011218,0,125.17,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818840,813074.00
07/29/2016 15:00,2,7.748,ACTIVE,221.42,370.30,59.933,1469818804,"201051344000569","219011344069620",26.82,47.00,0,341.45,418.70,210.3,201.1,0.968,510127.0,510127.0,957,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818841,813075.00
07/29/2016 15:00,2,7.762,ACTIVE,221.87,371.51,59.965,1469818804,"201051344000983","219011344069620",27.12,47.50,0,341.45,419.90,213.2,203.8,0.968,502099.2,502099.2,958,0,0,0,L,1122011218,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818842,813076.00
07/29/2016 15:00,2,7.754,ACTIVE,221.87,370.90,59.986,1469818804,"201051344001158","219011344069620",27.08,45.30,0,341.45,418.70,212.6,203.3,0.946,495028.2,495028.2,956,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818843,813077.00
07/29/2016 15:00,2,7.682,ACTIVE,221.64,370.60,59.975,1469818804,"201051344000576","219011344069620",26.92,48.50,0,341.45,419.00,209.3,200.1,0.968,502338.7,502338.7,960,0,0,0,L,1122011218,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818844,813078.00
07/29/2016 15:00,2,7.215,ACTIVE,215.77,374.51,59.996,1469818804,"274151322000087","219011344069620",24.67,68.70,0,336.64,390.44,180.3,172.1,0.672,721283.4,721283.4,962,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469818845,813079.00
07/29/2016 15:15,2,7.660,ALERT,220.52,367.60,59.970,1469819703,"201051344000645","219011344069620",26.22,49.50,0,301.77,422.00,203.5,194.5,0.928,501953.1,501953.1,958,0,0,0,L,1122011218,0,125.40,125.17,0002,45,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819705,813080.00
07/29/2016 15:15,2,6.939,ACTIVE,215.09,353.17,59.965,1469819703,"274151322000085","219011344069620",24.57,57.30,0,324.92,390.14,172.6,164.7,0.658,749173.1,749173.1,952,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819706,813081.00
07/29/2016 15:15,2,7.576,ALERT,219.39,367.60,59.959,1469819703,"201051344000633","219011344069620",27.14,46.00,0,292.16,419.30,208.3,199.1,0.977,493310.6,493310.6,955,0,0,0,L,1122011218,0,124.94,124.72,0002,45,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819708,813082.00
07/29/2016 15:15,2,7.492,ACTIVE,220.97,367.30,59.975,1469819703,"201051344000469","219011344069620",27.17,42.50,0,332.73,419.90,206.2,197.1,0.972,495405.9,495405.9,960,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819709,813083.00
07/29/2016 15:15,2,7.463,ALERT,216.90,362.19,59.970,1469819703,"201051344000646","219011344069620",27.53,41.80,0,302.37,415.09,208.1,198.9,0.968,496956.9,496956.9,955,0,0,0,L,1122011218,0,124.72,123.14,0002,38,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819711,813084.00
07/29/2016 15:15,2,7.002,ACTIVE,214.64,371.81,59.954,1469819703,"274151322000052","219011344069620",27.47,56.80,0,324.02,396.75,194.9,186.2,0.769,767371.0,767371.0,952,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819712,813085.00
07/29/2016 15:15,2,7.732,ALERT,218.48,366.70,59.970,1469819703,"201051344000585","219011344069620",26.90,45.00,0,295.76,418.39,210.6,201.3,0.950,505569.4,505569.4,955,0,0,0,L,1122011218,0,124.72,124.27,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819713,813086.00
07/29/2016 15:15,2,7.418,ALERT,216.67,363.09,59.965,1469819703,"201051344001230","219011344069620",27.57,40.40,0,292.76,415.09,207.0,197.9,0.950,500346.2,500346.2,959,0,0,0,L,1122011218,0,124.49,123.14,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819715,813087.00
07/29/2016 15:15,2,7.387,ACTIVE,218.26,364.89,59.954,1469819703,"201051344000582","219011344069620",27.39,47.00,0,324.62,418.70,204.9,195.9,0.950,493249.0,493249.0,955,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819716,813088.00
07/29/2016 15:15,2,7.387,ALERT,217.13,363.09,59.975,1469819703,"201051344000955","219011344069620",27.81,45.50,0,302.37,413.59,208.1,198.9,0.981,506643.7,506643.7,958,0,0,0,L,1122011218,0,124.27,123.59,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819718,813089.00
07/29/2016 15:15,2,4.705,ACTIVE,214.64,425.61,59.959,1469819703,"274151322000094","219011344069620",37.53,54.00,0,379.32,447.85,178.0,169.9,0.703,626781.8,626781.8,971,0,0,0,L,1151911521,0,122.46,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819719,813090.00
07/29/2016 15:15,2,7.650,ACTIVE,221.19,369.70,59.933,1469819703,"201051344000579","219011344069620",27.51,42.30,0,333.03,424.71,213.2,203.8,0.981,509540.5,509540.5,960,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819720,813091.00
07/29/2016 15:15,2,7.506,ACTIVE,217.13,363.09,59.965,1469819703,"201051344000890","219011344069620",27.14,42.80,0,326.12,418.39,206.2,197.1,0.941,503861.1,503861.1,954,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819721,813092.00
07/29/2016 15:15,2,7.344,ACTIVE,217.80,365.80,59.991,1469819703,"201051344000438","219011344069620",28.03,44.50,0,325.52,419.00,208.6,199.4,0.990,505524.9,505524.9,958,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819722,813093.00
07/29/2016 15:15,2,7.387,ACTIVE,217.35,362.49,59.965,1469819703,"201051344000417","219011344069620",27.29,43.40,0,326.12,415.69,204.0,195.0,0.963,497213.1,497213.1,954,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819723,813094.00
07/29/2016 15:15,2,7.105,ACTIVE,214.41,369.70,59.959,1469819703,"274151322000083","219011344069620",26.98,58.80,0,319.81,396.75,194.1,185.4,0.791,760449.0,760449.0,955,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819724,813095.00
07/29/2016 15:15,2,7.373,ACTIVE,215.32,371.51,59.970,1469819703,"274151322000076","219011344069620",27.85,57.30,0,326.12,399.46,207.8,198.6,0.804,810857.2,810857.2,949,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819724,813096.00
07/29/2016 15:15,2,7.541,ALERT,219.16,365.80,59.965,1469819703,"201051344000868","219011344069620",26.86,45.50,0,304.78,417.79,205.1,196.1,0.932,494314.0,494314.0,957,0,0,0,L,1122011218,0,124.49,124.94,0002,42,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819726,813097.00
07/29/2016 15:15,2,7.432,ACTIVE,214.64,352.87,59.954,1469819703,"274151322000095","219011344069620",27.47,58.50,0,320.41,400.66,206.8,197.7,0.787,802611.5,802611.5,951,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819727,813098.00
07/29/2016 15:15,2,7.596,ACTIVE,220.97,369.70,59.981,1469819703,"201051344000988","219011344069620",26.84,43.80,0,331.23,423.20,206.5,197.4,0.955,490821.7,490821.7,959,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819728,813099.00
07/29/2016 15:15,2,7.580,ALERT,218.26,364.59,59.959,1469819703,"201051344001025","219011344069620",27.19,46.60,0,302.68,419.00,208.7,199.5,0.932,504716.8,504716.8,956,0,0,0,L,1122011218,0,124.72,124.04,0002,41,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819730,813100.00
07/29/2016 15:15,2,7.604,ACTIVE,220.74,368.20,59.965,1469819703,"201051344000458","219011344069620",27.02,47.50,0,333.03,425.01,208.0,198.8,0.981,501772.6,501772.6,958,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819731,813101.00
07/29/2016 15:15,2,7.609,ACTIVE,221.19,369.40,59.970,1469819703,"201051344000853","219011344069620",26.76,44.80,0,330.63,424.11,206.5,197.4,0.959,500864.5,500864.5,956,0,0,0,L,1122011218,0,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819732,813102.00
07/29/2016 15:15,2,7.471,ALERT,216.90,365.80,59.986,1469819703,"201051344000685","219011344069620",27.79,42.50,0,302.07,415.39,210.3,201.0,1.021,504805.7,504805.7,959,0,0,0,L,1122011218,0,125.17,123.14,0002,38,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819734,813103.00
07/29/2016 15:15,2,7.393,ACTIVE,218.03,365.49,59.975,1469819703,"201051344000917","219011344069620",27.79,46.80,0,325.52,417.79,208.0,198.8,1.003,501716.7,501716.7,961,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819735,813104.00
07/29/2016 15:15,2,7.514,ALERT,216.90,363.99,59.970,1469819703,"201051344001145","219011344069620",27.65,42.00,0,293.06,413.89,210.4,201.2,0.937,506915.0,506915.0,960,0,0,0,L,1122011218,0,124.49,123.36,0002,40,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819737,813105.00
07/29/2016 15:15,2,7.514,ALERT,218.48,366.10,59.965,1469819703,"201051344000651","219011344069620",27.29,48.80,0,302.37,419.30,207.6,198.5,0.946,499680.3,499680.3,953,0,0,0,L,1122011218,0,125.40,123.81,0002,44,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819739,813106.00
07/29/2016 15:15,2,6.918,ACTIVE,214.41,369.40,59.954,1469819703,"274151322000088","219011344069620",25.37,54.80,0,323.41,391.34,177.5,169.4,0.676,733195.5,733195.5,954,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819739,813107.00
07/29/2016 15:15,2,4.756,ACTIVE,215.32,423.50,59.965,1469819703,"274151322000068","219011344069620",37.47,53.00,0,380.22,447.85,180.2,172.0,0.694,626905.5,626905.5,966,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819740,813108.00
07/29/2016 15:15,2,7.508,ALERT,217.80,364.89,59.959,1469819703,"201051344001135","219011344069620",27.23,47.80,0,274.12,418.09,206.9,197.8,0.950,495752.0,495752.0,956,0,0,0,L,1122011218,0,124.94,123.59,0002,44,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819742,813109.00
07/29/2016 15:15,2,7.660,ALERT,218.93,365.49,59.965,1469819703,"201051344000594","219011344069620",27.39,44.80,0,301.17,422.30,212.4,203.1,0.955,506091.9,506091.9,957,0,0,0,L,1122011218,0,124.49,124.27,0002,38,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819744,813110.00
07/29/2016 15:15,2,7.516,ACTIVE,218.48,365.19,59.970,1469819703,"201051344001203","219011344069620",27.19,46.00,0,324.62,419.90,206.9,197.8,0.981,503498.0,503498.0,959,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819745,813111.00
07/29/2016 15:15,2,6.953,ACTIVE,214.87,350.77,59.970,1469819703,"274151322000054","219011344069620",25.29,58.00,0,325.22,393.45,177.9,169.8,0.681,748530.9,748530.9,955,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819746,813112.00
07/29/2016 15:15,2,7.605,ALERT,219.61,365.80,59.965,1469819703,"201051344000867","219011344069620",26.94,48.00,0,273.82,420.80,207.6,198.4,0.937,493400.5,493400.5,958,0,0,0,L,1122011218,0,124.94,124.49,0002,44,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819748,813113.00
07/29/2016 15:15,2,7.441,ACTIVE,218.48,366.10,59.938,1469819703,"201051344001093","219011344069620",27.04,43.80,0,323.72,416.89,203.8,194.7,0.937,501146.7,501146.7,961,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819748,813114.00
07/29/2016 15:15,2,7.588,ALERT,220.29,367.00,59.965,1469819703,"201051344000900","219011344069620",27.14,46.20,0,287.05,418.09,208.6,199.4,0.932,509619.8,509619.8,962,0,0,0,L,1122011218,0,125.17,124.94,0002,44,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819750,813115.00
07/29/2016 15:15,2,7.449,ALERT,220.29,367.90,59.975,1469819703,"201051344000648","219011344069620",27.21,47.00,0,305.38,422.30,205.3,196.2,0.946,499728.1,499728.1,959,0,0,0,L,1122011218,0,124.72,125.40,0002,43,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819752,813116.00
07/29/2016 15:15,2,7.533,ACTIVE,220.74,368.20,60.018,1469819703,"201051344000569","219011344069620",26.88,45.50,0,332.43,422.60,205.2,196.1,0.941,510177.0,510177.0,958,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819753,813117.00
07/29/2016 15:15,2,7.604,ACTIVE,220.97,367.60,59.965,1469819703,"201051344000983","219011344069620",26.96,46.00,0,330.03,425.91,207.6,198.4,0.941,502149.8,502149.8,959,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819754,813118.00
