ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 15:15,2,7.607,ACTIVE,220.74,367.60,59.954,1469819703,"201051344001158","219011344069620",27.02,43.80,0,331.83,423.81,208.0,198.8,0.955,495078.9,495078.9,957,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819755,813119.00
07/29/2016 15:15,2,7.420,ALERT,220.74,368.20,59.965,1469819703,"201051344000576","219011344069620",27.08,47.00,0,305.68,420.20,203.5,194.5,0.963,502388.2,502388.2,961,0,0,0,L,1122011218,0,125.40,124.94,0002,46,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819757,813120.00
07/29/2016 15:15,2,6.945,ACTIVE,215.09,353.17,59.965,1469819703,"274151322000087","219011344069620",25.21,66.70,0,321.01,391.04,177.3,169.2,0.658,721326.5,721326.5,963,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469819758,813121.00
07/29/2016 15:30,2,7.291,ACTIVE,220.52,367.60,60.002,1469820603,"201051344000645","219011344069620",26.80,49.30,0,343.25,415.09,197.8,189.0,0.902,502000.9,502000.9,960,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820605,813122.00
07/29/2016 15:30,2,6.686,ACTIVE,214.87,350.17,60.012,1469820603,"274151322000085","219011344069620",24.71,55.80,0,331.53,384.13,167.3,159.5,0.641,749213.5,749213.5,953,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820605,813123.00
07/29/2016 15:30,2,7.250,ACTIVE,219.39,364.89,60.023,1469820603,"201051344000633","219011344069620",27.47,45.50,0,336.64,413.89,201.7,192.8,0.937,493359.4,493359.4,957,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820606,813124.00
07/29/2016 15:30,2,7.277,ACTIVE,220.74,368.50,59.970,1469820603,"201051344000469","219011344069620",27.04,41.50,0,342.35,416.59,199.2,190.4,0.928,495454.1,495454.1,961,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820607,813125.00
07/29/2016 15:30,2,7.189,ACTIVE,217.35,363.99,59.986,1469820603,"201051344000646","219011344069620",27.55,41.80,0,335.44,412.08,200.6,191.6,0.955,497005.6,497005.6,957,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820608,813126.00
07/29/2016 15:30,2,6.842,ACTIVE,214.87,373.01,59.981,1469820603,"274151322000052","219011344069620",27.02,53.50,0,330.63,389.24,187.1,178.7,0.729,767416.6,767416.6,953,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820609,813127.00
07/29/2016 15:30,2,7.361,ACTIVE,218.48,364.59,59.981,1469820603,"201051344000585","219011344069620",27.27,43.80,0,335.44,411.18,203.3,194.3,0.950,505618.7,505618.7,957,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820610,813128.00
07/29/2016 15:30,2,7.113,ACTIVE,216.90,362.79,59.986,1469820603,"201051344001230","219011344069620",27.73,40.60,0,332.13,410.88,199.8,190.9,0.924,500394.5,500394.5,961,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820611,813129.00
07/29/2016 15:30,2,7.188,ACTIVE,218.48,365.49,59.986,1469820603,"201051344000582","219011344069620",27.25,47.00,0,335.74,411.78,198.3,189.5,0.915,493296.8,493296.8,956,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820612,813130.00
07/29/2016 15:30,2,7.148,ACTIVE,217.35,362.49,59.991,1469820603,"201051344000955","219011344069620",27.63,43.80,0,337.54,411.78,200.1,191.2,0.941,506692.2,506692.2,960,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820613,813131.00
07/29/2016 15:30,2,4.477,ACTIVE,214.41,426.81,59.991,1469820603,"274151322000094","219011344069620",38.19,53.80,0,380.22,449.95,173.2,165.3,0.667,626823.5,626823.5,972,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820614,813132.00
07/29/2016 15:30,2,7.330,ACTIVE,220.74,368.20,60.002,1469820603,"201051344000579","219011344069620",27.73,42.00,0,342.65,417.19,205.8,196.7,0.955,509590.2,509590.2,961,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820615,813133.00
07/29/2016 15:30,2,7.271,ACTIVE,217.13,362.49,59.986,1469820603,"201051344000890","219011344069620",27.04,42.50,0,337.54,410.58,199.0,190.2,0.910,503909.2,503909.2,955,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820616,813134.00
07/29/2016 15:30,2,7.131,ACTIVE,218.03,364.89,59.996,1469820603,"201051344000438","219011344069620",27.79,43.80,0,336.64,412.38,200.6,191.7,0.959,505573.5,505573.5,959,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820617,813135.00
07/29/2016 15:30,2,7.176,ACTIVE,217.35,363.69,59.991,1469820603,"201051344000417","219011344069620",27.06,42.80,0,337.24,410.28,196.6,187.8,0.932,497260.7,497260.7,955,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820618,813136.00
07/29/2016 15:30,2,6.854,ACTIVE,214.41,372.41,59.986,1469820603,"274151322000083","219011344069620",26.94,56.30,0,330.33,389.24,186.7,178.3,0.756,760494.3,760494.3,956,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820619,813137.00
07/29/2016 15:30,2,7.145,ACTIVE,215.32,364.59,59.996,1469820603,"274151322000076","219011344069620",27.57,55.30,0,333.03,394.05,199.4,190.5,0.773,810905.6,810905.6,950,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820620,813138.00
07/29/2016 15:30,2,7.328,ACTIVE,218.93,364.89,60.002,1469820603,"201051344000868","219011344069620",26.76,44.80,0,336.04,410.28,198.5,189.6,0.893,494361.9,494361.9,959,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820621,813139.00
07/29/2016 15:30,2,7.109,ACTIVE,214.41,372.71,59.981,1469820603,"274151322000095","219011344069620",27.65,57.00,0,329.73,391.64,198.9,190.1,0.751,802659.6,802659.6,952,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820622,813140.00
07/29/2016 15:30,2,7.369,ACTIVE,220.74,366.70,60.028,1469820603,"201051344000988","219011344069620",26.64,43.00,0,341.45,415.69,198.9,190.1,0.924,490869.7,490869.7,960,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820623,813141.00
07/29/2016 15:30,2,7.311,ACTIVE,218.26,362.49,59.996,1469820603,"201051344001025","219011344069620",27.19,45.80,0,336.64,411.78,201.2,192.3,0.906,504765.4,504765.4,958,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820623,813142.00
07/29/2016 15:30,2,7.309,ACTIVE,220.52,368.20,59.981,1469820603,"201051344000458","219011344069620",27.19,46.80,0,343.25,415.99,201.2,192.3,0.941,501821.0,501821.0,959,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820624,813143.00
07/29/2016 15:30,2,7.359,ACTIVE,220.97,368.80,60.023,1469820603,"201051344000853","219011344069620",26.72,43.60,0,342.65,415.69,199.1,190.2,0.924,500912.5,500912.5,957,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820625,813144.00
07/29/2016 15:30,2,7.170,ACTIVE,217.13,363.99,59.991,1469820603,"201051344000685","219011344069620",27.87,42.30,0,336.04,412.38,202.2,193.3,0.972,504854.6,504854.6,961,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820626,813145.00
07/29/2016 15:30,2,7.281,ACTIVE,218.26,363.69,59.981,1469820603,"201051344000917","219011344069620",27.21,45.80,0,334.84,410.88,200.7,191.8,0.950,501765.0,501765.0,962,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820627,813146.00
07/29/2016 15:30,2,7.184,ACTIVE,217.13,361.59,60.002,1469820603,"201051344001145","219011344069620",27.91,41.50,0,337.24,411.78,203.2,194.2,0.946,506963.9,506963.9,962,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820628,813147.00
07/29/2016 15:30,2,7.188,ACTIVE,218.71,364.89,59.986,1469820603,"201051344000651","219011344069620",27.43,48.30,0,335.74,410.58,199.7,190.8,0.906,499728.5,499728.5,955,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820629,813148.00
07/29/2016 15:30,2,6.688,ACTIVE,214.19,350.47,59.996,1469820603,"274151322000088","219011344069620",25.39,52.30,0,330.33,385.33,171.9,164.0,0.658,733236.8,733236.8,955,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820630,813149.00
07/29/2016 15:30,2,4.604,ACTIVE,215.54,408.78,59.970,1469820603,"274151322000068","219011344069620",37.19,52.30,0,382.03,448.45,173.2,165.2,0.667,626947.3,626947.3,967,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820631,813150.00
07/29/2016 15:30,2,7.246,ACTIVE,218.26,364.59,59.981,1469820603,"201051344001135","219011344069620",27.15,46.20,0,336.94,411.18,199.1,190.3,0.932,495799.9,495799.9,958,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820632,813151.00
07/29/2016 15:30,2,7.283,ACTIVE,218.48,365.19,60.012,1469820603,"201051344000594","219011344069620",27.89,43.60,0,334.84,412.98,205.7,196.6,0.950,506141.1,506141.1,959,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820632,813152.00
07/29/2016 15:30,2,7.307,ACTIVE,218.48,364.89,59.986,1469820603,"201051344001203","219011344069620",26.96,45.50,0,336.34,410.58,199.5,190.6,0.924,503545.8,503545.8,960,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820633,813153.00
07/29/2016 15:30,2,6.723,ACTIVE,214.64,358.88,59.970,1469820603,"274151322000054","219011344069620",25.29,56.00,0,331.23,386.23,172.1,164.2,0.654,748572.1,748572.1,956,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820634,813154.00
07/29/2016 15:30,2,7.193,ACTIVE,219.39,364.29,59.991,1469820603,"201051344000867","219011344069620",27.43,47.80,0,336.04,409.98,199.8,190.9,0.919,493448.4,493448.4,960,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820635,813155.00
07/29/2016 15:30,2,7.115,ACTIVE,218.48,365.80,59.975,1469820603,"201051344001093","219011344069620",27.12,43.20,0,335.74,409.98,195.4,186.7,0.915,501193.6,501193.6,962,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820636,813156.00
07/29/2016 15:30,2,7.262,ACTIVE,220.29,367.90,59.996,1469820603,"201051344000900","219011344069620",27.31,46.00,0,338.74,415.39,200.8,191.9,0.897,509668.0,509668.0,964,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820637,813157.00
07/29/2016 15:30,2,7.156,ACTIVE,220.06,366.10,59.975,1469820603,"201051344000648","219011344069620",27.29,47.00,0,339.34,414.79,197.9,189.1,0.915,499775.5,499775.5,961,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820638,813158.00
07/29/2016 15:30,2,7.275,ACTIVE,220.29,366.70,59.975,1469820603,"201051344000569","219011344069620",26.74,44.80,0,338.44,414.49,197.1,188.3,0.915,510224.2,510224.2,959,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820639,813159.00
07/29/2016 15:30,2,7.334,ACTIVE,220.74,367.30,59.986,1469820603,"201051344000983","219011344069620",26.88,45.50,0,341.75,415.39,199.4,190.6,0.919,502197.6,502197.6,960,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820640,813160.00
07/29/2016 15:30,2,7.270,ACTIVE,220.74,367.90,59.981,1469820603,"201051344001158","219011344069620",27.10,43.00,0,342.65,415.99,199.5,190.6,0.919,495126.7,495126.7,958,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820641,813161.00
07/29/2016 15:30,2,7.250,ACTIVE,220.52,367.30,59.986,1469820603,"201051344000576","219011344069620",26.70,47.30,0,341.75,414.79,196.0,187.2,0.906,502435.1,502435.1,963,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820642,813162.00
07/29/2016 15:30,2,6.707,ACTIVE,214.64,349.56,59.949,1469820603,"274151322000087","219011344069620",25.21,64.80,0,331.83,384.43,171.3,163.4,0.636,721367.4,721367.4,964,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469820643,813163.00
07/29/2016 15:45,2,7.045,ACTIVE,220.97,367.30,59.954,1469821503,"201051344000645","219011344069620",26.58,49.50,0,341.15,411.78,189.4,180.9,0.875,502046.7,502046.7,961,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821504,813164.00
07/29/2016 15:45,2,6.363,ACTIVE,215.54,362.49,59.970,1469821503,"274151322000085","219011344069620",24.91,55.30,0,333.03,383.53,160.4,152.9,0.619,749252.4,749252.4,954,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821505,813165.00
07/29/2016 15:45,2,6.965,ACTIVE,220.06,368.80,59.981,1469821503,"201051344000633","219011344069620",27.45,45.00,0,336.64,410.88,193.6,184.9,0.910,493406.3,493406.3,958,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821506,813166.00
07/29/2016 15:45,2,6.922,ACTIVE,221.42,368.80,59.944,1469821503,"201051344000469","219011344069620",27.27,41.50,0,342.35,413.29,191.2,182.6,0.893,495500.5,495500.5,962,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821507,813167.00
07/29/2016 15:45,2,6.912,ACTIVE,218.26,364.89,59.933,1469821503,"201051344000646","219011344069620",27.53,40.80,0,335.74,409.38,192.8,184.1,0.902,497052.4,497052.4,958,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821507,813168.00
07/29/2016 15:45,2,6.596,ACTIVE,215.54,372.71,59.991,1469821503,"274151322000052","219011344069620",26.92,53.50,0,330.63,389.84,179.7,171.5,0.698,767460.2,767460.2,954,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821508,813169.00
07/29/2016 15:45,2,7.123,ACTIVE,219.39,365.19,59.981,1469821503,"201051344000585","219011344069620",27.08,43.80,0,335.74,408.78,195.3,186.6,0.906,505666.1,505666.1,958,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821509,813170.00
07/29/2016 15:45,2,6.838,ACTIVE,217.58,363.09,59.970,1469821503,"201051344001230","219011344069620",27.69,40.20,0,336.94,408.78,191.7,183.1,0.879,500441.0,500441.0,962,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821510,813171.00
07/29/2016 15:45,2,6.832,ACTIVE,219.16,361.89,59.965,1469821503,"201051344000582","219011344069620",27.41,47.00,0,335.14,409.08,189.6,181.1,0.875,493342.9,493342.9,957,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821511,813172.00
07/29/2016 15:45,2,6.883,ACTIVE,218.26,363.99,59.975,1469821503,"201051344000955","219011344069620",27.57,44.30,0,338.14,408.78,192.2,183.6,0.902,506738.9,506738.9,961,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821512,813173.00
07/29/2016 15:45,2,4.236,ACTIVE,215.32,413.29,59.965,1469821503,"274151322000094","219011344069620",38.31,53.50,0,383.53,443.94,165.2,157.6,0.632,626863.7,626863.7,973,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821513,813174.00
07/29/2016 15:45,2,7.041,ACTIVE,221.42,368.20,59.959,1469821503,"201051344000579","219011344069620",27.71,41.80,0,343.25,414.79,197.7,188.9,0.928,509638.2,509638.2,962,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821514,813175.00
07/29/2016 15:45,2,6.859,ACTIVE,218.03,361.89,59.975,1469821503,"201051344000890","219011344069620",27.47,41.50,0,337.54,408.78,190.7,182.2,0.866,503955.6,503955.6,956,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821515,813176.00
07/29/2016 15:45,2,6.834,ACTIVE,218.93,365.19,59.970,1469821503,"201051344000438","219011344069620",27.87,44.00,0,336.34,409.68,193.0,184.4,0.897,505620.3,505620.3,960,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821516,813177.00
07/29/2016 15:45,2,6.861,ACTIVE,218.48,364.29,59.975,1469821503,"201051344000417","219011344069620",27.19,42.00,0,337.24,408.18,188.9,180.4,0.884,497306.5,497306.5,956,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821517,813178.00
07/29/2016 15:45,2,6.506,ACTIVE,215.09,361.59,60.002,1469821503,"274151322000083","219011344069620",27.29,55.80,0,330.93,386.53,179.9,171.7,0.729,760537.9,760537.9,957,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821518,813179.00
07/29/2016 15:45,2,6.812,ACTIVE,216.22,375.71,59.970,1469821503,"274151322000076","219011344069620",27.79,54.50,0,337.54,393.15,191.9,183.3,0.747,810952.1,810952.1,951,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821519,813180.00
07/29/2016 15:45,2,7.033,ACTIVE,219.84,366.10,59.970,1469821503,"201051344000868","219011344069620",26.80,44.30,0,336.04,407.57,190.8,182.3,0.862,494408.0,494408.0,960,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821519,813181.00
07/29/2016 15:45,2,6.830,ACTIVE,214.87,352.57,59.965,1469821503,"274151322000095","219011344069620",27.63,55.80,0,330.63,389.84,191.1,182.5,0.725,802706.0,802706.0,953,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821520,813182.00
07/29/2016 15:45,2,7.016,ACTIVE,221.19,368.80,59.944,1469821503,"201051344000988","219011344069620",26.88,42.80,0,341.15,413.89,191.0,182.4,0.866,490915.9,490915.9,961,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821521,813183.00
07/29/2016 15:45,2,7.012,ACTIVE,218.93,365.19,59.965,1469821503,"201051344001025","219011344069620",27.23,44.80,0,336.34,409.08,193.2,184.6,0.866,504812.3,504812.3,959,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821522,813184.00
07/29/2016 15:45,2,7.020,ACTIVE,221.42,367.00,59.965,1469821503,"201051344000458","219011344069620",27.15,46.40,0,342.65,413.59,192.9,184.3,0.906,501867.8,501867.8,960,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821523,813185.00
07/29/2016 15:45,2,7.057,ACTIVE,221.64,366.40,59.965,1469821503,"201051344000853","219011344069620",26.72,43.40,0,342.05,413.59,190.9,182.3,0.888,500958.7,500958.7,958,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821524,813186.00
07/29/2016 15:45,2,6.816,ACTIVE,217.80,365.19,59.959,1469821503,"201051344000685","219011344069620",28.15,42.30,0,336.64,409.68,194.3,185.6,0.928,504901.8,504901.8,962,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821525,813187.00
07/29/2016 15:45,2,6.922,ACTIVE,219.16,364.59,59.965,1469821503,"201051344000917","219011344069620",27.53,46.00,0,336.04,408.48,193.0,184.4,0.910,501811.8,501811.8,963,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821526,813188.00
07/29/2016 15:45,2,6.939,ACTIVE,218.03,362.49,59.975,1469821503,"201051344001145","219011344069620",27.77,41.80,0,337.24,409.68,195.1,186.3,0.888,507011.2,507011.2,963,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821527,813189.00
07/29/2016 15:45,2,6.922,ACTIVE,219.61,364.59,59.954,1469821503,"201051344000651","219011344069620",27.39,48.00,0,335.44,407.87,192.0,183.4,0.871,499775.0,499775.0,956,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821527,813190.00
07/29/2016 15:45,2,6.346,ACTIVE,215.54,370.30,59.954,1469821503,"274151322000088","219011344069620",25.68,51.30,0,332.13,383.83,165.0,157.3,0.619,733276.8,733276.8,956,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821528,813191.00
07/29/2016 15:45,2,4.402,ACTIVE,216.45,406.67,59.959,1469821503,"274151322000068","219011344069620",37.19,51.00,0,379.62,447.55,164.9,157.3,0.632,626987.5,626987.5,968,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821529,813192.00
07/29/2016 15:45,2,6.967,ACTIVE,218.93,363.39,59.970,1469821503,"201051344001135","219011344069620",27.15,46.00,0,336.64,408.78,191.6,183.0,0.879,495846.4,495846.4,959,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821530,813193.00
07/29/2016 15:45,2,7.025,ACTIVE,219.39,367.00,59.965,1469821503,"201051344000594","219011344069620",27.75,43.20,0,335.14,411.18,197.5,188.7,0.897,506189.0,506189.0,960,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821531,813194.00
07/29/2016 15:45,2,6.941,ACTIVE,219.39,362.49,59.965,1469821503,"201051344001203","219011344069620",27.29,45.80,0,336.64,407.87,191.9,183.3,0.893,503592.3,503592.3,961,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821532,813195.00
07/29/2016 15:45,2,6.441,ACTIVE,215.32,370.00,59.970,1469821503,"274151322000054","219011344069620",25.37,55.00,0,331.83,384.43,165.4,157.7,0.628,748612.2,748612.2,957,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821533,813196.00
07/29/2016 15:45,2,7.006,ACTIVE,220.06,366.10,59.991,1469821503,"201051344000867","219011344069620",27.10,47.00,0,336.04,407.27,192.2,183.6,0.871,493495.0,493495.0,961,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821534,813197.00
07/29/2016 15:45,2,6.764,ACTIVE,219.16,365.49,59.970,1469821503,"201051344001093","219011344069620",27.39,43.00,0,335.74,407.27,187.7,179.3,0.857,501239.1,501239.1,963,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821535,813198.00
07/29/2016 15:45,2,7.102,ACTIVE,220.74,366.40,59.965,1469821503,"201051344000900","219011344069620",26.80,46.80,0,342.05,412.98,192.6,184.0,0.866,509714.7,509714.7,965,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821536,813199.00
07/29/2016 15:45,2,6.846,ACTIVE,220.74,367.00,60.007,1469821503,"201051344000648","219011344069620",27.39,46.40,0,342.95,412.38,189.9,181.4,0.871,499821.5,499821.5,962,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821537,813200.00
07/29/2016 15:45,2,6.982,ACTIVE,220.74,366.40,59.970,1469821503,"201051344000569","219011344069620",26.78,43.80,0,342.05,412.68,189.2,180.7,0.875,510270.1,510270.1,960,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821538,813201.00
07/29/2016 15:45,2,6.959,ACTIVE,221.19,368.50,59.975,1469821503,"201051344000983","219011344069620",27.23,45.30,0,342.35,412.38,191.9,183.3,0.888,502244.2,502244.2,961,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821539,813202.00
07/29/2016 15:45,2,6.969,ACTIVE,221.19,367.30,59.965,1469821503,"201051344001158","219011344069620",27.17,43.00,0,341.75,412.98,191.8,183.2,0.888,495173.2,495173.2,959,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821540,813203.00
07/29/2016 15:45,2,6.850,ACTIVE,220.97,367.30,59.933,1469821503,"201051344000576","219011344069620",27.08,47.50,0,342.05,412.38,187.7,179.2,0.871,502480.7,502480.7,964,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821541,813204.00
07/29/2016 15:45,2,6.402,ACTIVE,215.32,359.18,59.970,1469821503,"274151322000087","219011344069620",25.41,65.00,0,330.33,383.83,164.6,156.9,0.597,721407.3,721407.3,965,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469821542,813205.00
07/29/2016 16:00,2,6.738,ACTIVE,220.97,367.00,60.002,1469822404,"201051344000645","219011344069620",26.78,48.00,0,343.85,409.98,182.5,174.2,0.831,502091.0,502091.0,962,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822405,813206.00
07/29/2016 16:00,2,6.070,ACTIVE,215.54,354.97,60.007,1469822404,"274151322000085","219011344069620",25.27,52.80,0,338.14,382.63,155.4,148.0,0.597,749289.9,749289.9,955,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822406,813207.00
07/29/2016 16:00,2,6.758,ACTIVE,220.06,366.40,60.007,1469822404,"201051344000633","219011344069620",27.25,44.00,0,342.35,410.88,186.5,178.1,0.875,493451.5,493451.5,959,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822407,813208.00
07/29/2016 16:00,2,6.699,ACTIVE,221.19,366.70,59.986,1469822404,"201051344000469","219011344069620",27.15,40.20,0,342.95,411.78,184.4,176.0,0.857,495545.1,495545.1,963,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822408,813209.00
07/29/2016 16:00,2,6.615,ACTIVE,217.80,364.59,59.965,1469822404,"201051344000646","219011344069620",27.79,40.40,0,336.34,406.97,186.1,177.7,0.871,497097.3,497097.3,959,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822409,813210.00
07/29/2016 16:00,2,6.244,ACTIVE,215.77,373.91,59.959,1469822404,"274151322000052","219011344069620",27.55,51.00,0,337.24,390.14,174.1,166.1,0.676,767502.2,767502.2,955,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822410,813211.00
07/29/2016 16:00,2,6.516,ACTIVE,217.58,360.08,60.002,1469822404,"201051344001230","219011344069620",28.05,39.50,0,336.94,406.37,185.0,176.7,0.849,500485.8,500485.8,963,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822412,813212.00
07/29/2016 16:00,2,6.518,ACTIVE,219.16,365.80,59.991,1469822404,"201051344000582","219011344069620",27.75,46.00,0,336.04,406.07,183.2,174.9,0.849,493387.3,493387.3,958,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822413,813213.00
07/29/2016 16:00,2,6.490,ACTIVE,218.03,362.49,59.996,1469822404,"201051344000955","219011344069620",28.25,43.40,0,337.84,406.67,185.5,177.2,0.866,506783.7,506783.7,962,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822414,813214.00
07/29/2016 16:00,2,4.172,ACTIVE,215.77,415.69,59.991,1469822404,"274151322000094","219011344069620",37.71,53.00,0,385.63,443.04,158.8,151.4,0.610,626902.1,626902.1,974,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822415,813215.00
07/29/2016 16:00,2,6.709,ACTIVE,221.42,369.10,59.996,1469822404,"201051344000579","219011344069620",28.09,40.80,0,342.35,413.29,191.0,182.4,0.884,509684.5,509684.5,963,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822416,813216.00
07/29/2016 16:00,2,6.533,ACTIVE,217.80,363.09,60.002,1469822404,"201051344000890","219011344069620",27.91,41.30,0,337.84,406.37,184.6,176.2,0.849,504000.2,504000.2,957,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822416,813217.00
07/29/2016 16:00,2,6.588,ACTIVE,218.71,366.40,59.996,1469822404,"201051344000438","219011344069620",27.89,42.50,0,335.74,407.27,186.1,177.7,0.875,505665.3,505665.3,961,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822417,813218.00
07/29/2016 16:00,2,6.520,ACTIVE,218.03,362.49,59.986,1469822404,"201051344000417","219011344069620",27.69,41.80,0,337.24,406.37,182.8,174.5,0.857,497350.6,497350.6,957,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822418,813219.00
07/29/2016 16:00,2,6.246,ACTIVE,215.32,371.51,59.996,1469822404,"274151322000083","219011344069620",27.57,54.00,0,332.13,385.93,174.4,166.4,0.707,760579.8,760579.8,958,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822419,813220.00
07/29/2016 16:00,2,6.520,ACTIVE,216.45,353.17,60.012,1469822404,"274151322000076","219011344069620",28.11,52.50,0,338.44,393.45,185.4,177.0,0.712,810996.7,810996.7,952,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822420,813221.00
07/29/2016 16:00,2,6.756,ACTIVE,219.39,364.29,60.002,1469822404,"201051344000868","219011344069620",26.96,43.60,0,337.84,408.18,184.4,176.0,0.831,494452.7,494452.7,961,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822421,813222.00
07/29/2016 16:00,2,6.525,ACTIVE,215.09,370.90,60.002,1469822404,"274151322000095","219011344069620",28.03,55.00,0,332.43,388.94,185.2,176.8,0.698,802750.7,802750.7,954,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822422,813223.00
07/29/2016 16:00,2,6.771,ACTIVE,220.97,368.80,60.002,1469822404,"201051344000988","219011344069620",26.96,41.30,0,341.45,411.18,184.7,176.3,0.857,490960.6,490960.6,962,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822423,813224.00
07/29/2016 16:00,2,6.662,ACTIVE,218.48,363.09,59.991,1469822404,"201051344001025","219011344069620",27.71,43.80,0,336.34,406.07,187.1,178.7,0.831,504857.4,504857.4,960,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822424,813225.00
07/29/2016 16:00,2,6.719,ACTIVE,220.97,368.50,59.996,1469822404,"201051344000458","219011344069620",27.41,45.80,0,343.25,412.38,186.5,178.1,0.884,501913.0,501913.0,961,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822424,813226.00
07/29/2016 16:00,2,6.744,ACTIVE,221.64,367.00,59.996,1469822404,"201051344000853","219011344069620",27.06,43.00,0,342.95,410.58,184.8,176.5,0.862,501003.4,501003.4,959,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822425,813227.00
07/29/2016 16:00,2,6.709,ACTIVE,217.80,363.69,60.012,1469822404,"201051344000685","219011344069620",27.57,41.00,0,336.34,406.67,187.4,178.9,0.888,504947.2,504947.2,963,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822426,813228.00
07/29/2016 16:00,2,6.598,ACTIVE,218.71,365.19,60.007,1469822404,"201051344000917","219011344069620",27.91,45.50,0,335.44,405.47,186.2,177.8,0.866,501856.8,501856.8,964,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822427,813229.00
07/29/2016 16:00,2,6.592,ACTIVE,217.80,360.99,60.007,1469822404,"201051344001145","219011344069620",28.23,41.30,0,336.34,406.67,188.5,180.0,0.862,507056.8,507056.8,964,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822428,813230.00
07/29/2016 16:00,2,6.584,ACTIVE,219.39,364.29,59.996,1469822404,"201051344000651","219011344069620",27.83,46.60,0,336.94,405.47,185.4,177.0,0.835,499819.9,499819.9,957,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822429,813231.00
07/29/2016 16:00,2,6.043,ACTIVE,215.77,352.87,59.996,1469822404,"274151322000088","219011344069620",26.06,50.20,0,333.03,385.33,159.6,152.1,0.601,733315.2,733315.2,957,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822430,813232.00
07/29/2016 16:00,2,4.246,ACTIVE,216.67,402.16,59.991,1469822404,"274151322000068","219011344069620",37.09,50.20,0,384.73,447.85,158.9,151.5,0.610,627026.1,627026.1,969,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822431,813233.00
07/29/2016 16:00,2,6.547,ACTIVE,218.71,363.09,59.996,1469822404,"201051344001135","219011344069620",27.93,45.00,0,336.64,406.07,185.2,176.9,0.862,495891.1,495891.1,960,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822432,813234.00
07/29/2016 16:00,2,6.686,ACTIVE,219.39,365.49,60.007,1469822404,"201051344000594","219011344069620",28.15,42.80,0,335.44,408.18,190.6,182.1,0.866,506235.2,506235.2,961,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822433,813235.00
07/29/2016 16:00,2,6.674,ACTIVE,219.16,364.59,60.012,1469822404,"201051344001203","219011344069620",27.33,44.80,0,336.94,405.77,184.7,176.3,0.862,503637.0,503637.0,962,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822434,813236.00
07/29/2016 16:00,2,6.121,ACTIVE,215.54,351.07,60.002,1469822404,"274151322000054","219011344069620",25.82,53.00,0,333.93,384.43,160.0,152.5,0.610,748650.7,748650.7,958,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822434,813237.00
07/29/2016 16:00,2,6.641,ACTIVE,220.29,365.80,60.002,1469822404,"201051344000867","219011344069620",27.57,46.00,0,338.44,405.77,185.4,177.0,0.840,493540.0,493540.0,962,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822435,813238.00
07/29/2016 16:00,2,6.480,ACTIVE,219.16,365.49,60.002,1469822404,"201051344001093","219011344069620",27.51,42.00,0,336.34,405.17,180.5,172.3,0.844,501282.9,501282.9,964,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822436,813239.00
07/29/2016 16:00,2,6.742,ACTIVE,220.74,366.70,59.991,1469822404,"201051344000900","219011344069620",27.25,45.50,0,342.95,411.48,186.1,177.7,0.831,509759.9,509759.9,966,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822437,813240.00
07/29/2016 16:00,2,6.461,ACTIVE,220.97,367.00,60.002,1469822404,"201051344000648","219011344069620",27.99,45.00,0,343.25,412.08,183.2,174.9,0.849,499866.0,499866.0,963,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822438,813241.00
07/29/2016 16:00,2,6.670,ACTIVE,220.97,367.00,60.007,1469822404,"201051344000569","219011344069620",27.14,43.40,0,342.05,410.58,183.2,174.9,0.831,510314.5,510314.5,961,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822439,813242.00
07/29/2016 16:00,2,6.701,ACTIVE,221.42,367.00,60.007,1469822404,"201051344000983","219011344069620",27.39,44.00,0,342.65,411.48,185.8,177.5,0.853,502289.2,502289.2,962,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822440,813243.00
07/29/2016 16:00,2,6.619,ACTIVE,221.19,367.30,60.007,1469822404,"201051344001158","219011344069620",27.69,41.50,0,342.95,411.48,185.6,177.2,0.871,495218.1,495218.1,960,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822441,813244.00
07/29/2016 16:00,2,6.555,ACTIVE,221.19,368.80,60.007,1469822404,"201051344000576","219011344069620",27.35,45.80,0,342.65,410.88,181.4,173.2,0.835,502524.8,502524.8,965,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822442,813245.00
07/29/2016 16:00,2,6.131,ACTIVE,215.77,351.97,60.007,1469822404,"274151322000087","219011344069620",25.70,64.30,0,337.54,383.53,159.5,152.0,0.579,721445.8,721445.8,966,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822443,813246.00
07/29/2016 16:00,2,6.812,ACTIVE,219.16,365.49,60.012,1469822404,"201051344000585","219011344069620",27.43,42.80,0,336.34,406.07,189.2,180.7,0.866,505713.5,505713.5,959,0,0,0,L,1122011218,1,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469822444,813247.00
07/29/2016 16:15,2,6.322,ACTIVE,220.74,366.10,59.949,1469823303,"201051344000645","219011344069620",27.00,47.30,0,343.85,408.48,172.9,165.0,0.787,502133.1,502133.1,963,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823304,813248.00
07/29/2016 16:15,2,5.717,ACTIVE,215.77,350.47,59.954,1469823303,"274151322000085","219011344069620",25.43,51.80,0,338.14,384.13,147.1,140.1,0.566,749325.6,749325.6,956,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823305,813249.00
07/29/2016 16:15,2,6.260,ACTIVE,220.06,366.10,59.959,1469823303,"201051344000633","219011344069620",27.83,43.20,0,342.65,408.78,176.5,168.5,0.826,493494.5,493494.5,960,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823306,813250.00
07/29/2016 16:15,2,6.236,ACTIVE,221.19,366.70,59.970,1469823303,"201051344000469","219011344069620",27.63,40.60,0,342.95,409.98,174.5,166.5,0.818,495587.6,495587.6,964,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823307,813251.00
07/29/2016 16:15,2,6.258,ALERT,218.03,363.39,59.970,1469823303,"201051344000646","219011344069620",27.69,40.20,0,274.72,405.17,175.4,167.3,0.818,497139.9,497139.9,960,0,0,0,L,1122011218,0,125.17,123.81,0002,35,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823309,813252.00
07/29/2016 16:15,2,5.859,ACTIVE,215.77,357.38,59.954,1469823303,"274151322000052","219011344069620",27.61,50.20,0,337.24,389.24,163.8,156.2,0.636,767542.3,767542.3,956,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823310,813253.00
07/29/2016 16:15,2,6.438,ACTIVE,219.16,364.59,59.965,1469823303,"201051344000585","219011344069620",27.45,42.30,0,336.34,403.97,178.9,170.7,0.826,505755.5,505755.5,960,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823311,813254.00
07/29/2016 16:15,2,6.186,ALERT,217.58,360.08,59.965,1469823303,"201051344001230","219011344069620",27.87,38.60,0,304.78,403.97,174.7,166.7,0.809,500528.2,500528.2,964,0,0,0,L,1122011218,0,124.94,123.59,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823312,813255.00
07/29/2016 16:15,2,6.145,ACTIVE,218.93,362.49,59.928,1469823303,"201051344000582","219011344069620",27.83,45.30,0,336.64,404.27,173.2,165.2,0.782,493429.5,493429.5,959,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823313,813256.00
07/29/2016 16:15,2,6.146,ACTIVE,218.03,360.38,59.975,1469823303,"201051344000955","219011344069620",28.09,42.50,0,337.84,404.87,174.9,166.9,0.822,506826.4,506826.4,963,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823314,813257.00
07/29/2016 16:15,2,3.906,ACTIVE,215.77,417.79,59.959,1469823303,"274151322000094","219011344069620",37.87,51.80,0,387.14,443.04,149.4,142.3,0.570,626938.5,626938.5,975,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823315,813258.00
07/29/2016 16:15,2,6.373,ACTIVE,221.19,366.10,59.954,1469823303,"201051344000579","219011344069620",27.93,40.40,0,342.95,410.58,180.3,172.1,0.813,509728.6,509728.6,964,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823316,813259.00
07/29/2016 16:15,2,6.219,ALERT,217.80,361.59,59.965,1469823303,"201051344000890","219011344069620",27.69,40.40,0,305.08,404.57,174.3,166.3,0.800,504042.6,504042.6,958,0,0,0,L,1122011218,0,125.17,123.36,0002,38,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823318,813260.00
07/29/2016 16:15,2,6.158,ACTIVE,218.48,361.89,59.991,1469823303,"201051344000438","219011344069620",28.11,42.30,0,334.84,404.57,175.3,167.3,0.822,505708.2,505708.2,962,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823319,813261.00
