ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 16:15,2,6.098,ALERT,218.03,361.59,59.959,1469823303,"201051344000417","219011344069620",27.87,40.80,0,284.64,404.57,172.1,164.2,0.809,497392.5,497392.5,958,0,0,0,L,1122011218,0,124.94,124.04,0002,36,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823321,813262.00
07/29/2016 16:15,2,5.883,ACTIVE,215.54,363.39,59.954,1469823303,"274151322000083","219011344069620",27.59,53.30,0,337.24,386.83,164.4,156.8,0.658,760620.0,760620.0,959,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823322,813263.00
07/29/2016 16:15,2,6.145,ACTIVE,216.67,366.10,59.959,1469823303,"274151322000076","219011344069620",28.01,51.80,0,338.44,391.94,174.4,166.4,0.654,811039.4,811039.4,953,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823323,813264.00
07/29/2016 16:15,2,6.301,ACTIVE,219.84,364.59,59.970,1469823303,"201051344000868","219011344069620",27.33,43.40,0,338.44,406.07,174.4,166.4,0.791,494495.2,494495.2,962,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823324,813265.00
07/29/2016 16:15,2,6.223,ACTIVE,215.54,354.37,59.954,1469823303,"274151322000095","219011344069620",27.77,54.00,0,337.24,391.04,175.0,167.0,0.658,802793.4,802793.4,955,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823325,813266.00
07/29/2016 16:15,2,6.381,ACTIVE,221.42,367.90,59.970,1469823303,"201051344000988","219011344069620",27.00,41.00,0,341.75,409.38,174.4,166.5,0.818,491003.3,491003.3,963,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823326,813267.00
07/29/2016 16:15,2,6.334,ACTIVE,218.93,361.59,59.959,1469823303,"201051344001025","219011344069620",27.51,43.80,0,337.24,404.57,176.5,168.4,0.795,504900.6,504900.6,961,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823327,813268.00
07/29/2016 16:15,2,6.271,ACTIVE,220.97,366.10,59.965,1469823303,"201051344000458","219011344069620",27.75,45.00,0,342.95,409.38,176.3,168.2,0.831,501956.1,501956.1,962,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823328,813269.00
07/29/2016 16:15,2,6.330,ACTIVE,221.42,367.90,59.965,1469823303,"201051344000853","219011344069620",27.19,41.80,0,342.95,409.68,174.4,166.5,0.831,501046.1,501046.1,960,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823329,813270.00
07/29/2016 16:15,2,6.248,ACTIVE,218.03,362.79,59.965,1469823303,"201051344000685","219011344069620",27.99,41.30,0,336.94,404.57,177.1,169.0,0.853,504990.5,504990.5,964,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823329,813271.00
07/29/2016 16:15,2,6.293,ACTIVE,218.93,362.79,59.981,1469823303,"201051344000917","219011344069620",27.63,44.30,0,336.04,403.67,176.2,168.1,0.844,501899.9,501899.9,965,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823330,813272.00
07/29/2016 16:15,2,6.312,ACTIVE,218.03,361.59,59.965,1469823303,"201051344001145","219011344069620",27.85,40.00,0,336.04,404.87,178.1,170.0,0.813,507100.4,507100.4,965,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823331,813273.00
07/29/2016 16:15,2,6.127,ACTIVE,219.16,363.99,59.965,1469823303,"201051344000651","219011344069620",28.17,46.20,0,327.02,407.27,174.8,166.8,0.795,499862.7,499862.7,958,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823332,813274.00
07/29/2016 16:15,2,5.730,ACTIVE,215.54,350.77,59.959,1469823303,"274151322000088","219011344069620",25.92,49.30,0,337.54,385.33,150.4,143.3,0.570,733352.0,733352.0,958,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823333,813275.00
07/29/2016 16:15,2,3.963,ACTIVE,216.45,420.80,59.981,1469823303,"274151322000068","219011344069620",37.45,48.80,0,385.63,447.85,150.4,143.2,0.579,627062.9,627062.9,970,0,0,0,L,1151911521,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823334,813276.00
07/29/2016 16:15,2,6.254,ACTIVE,218.71,360.69,59.965,1469823303,"201051344001135","219011344069620",27.57,44.50,0,336.64,403.67,174.6,166.6,0.804,495933.8,495933.8,961,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823335,813277.00
07/29/2016 16:15,2,6.293,ACTIVE,219.39,365.19,59.959,1469823303,"201051344000594","219011344069620",28.23,42.30,0,336.04,406.37,179.9,171.8,0.826,506279.2,506279.2,962,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823336,813278.00
07/29/2016 16:15,2,6.299,ACTIVE,219.16,363.09,59.965,1469823303,"201051344001203","219011344069620",27.33,43.80,0,337.24,403.37,174.3,166.4,0.813,503679.7,503679.7,963,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823337,813279.00
07/29/2016 16:15,2,5.762,ACTIVE,215.77,370.60,59.986,1469823303,"274151322000054","219011344069620",25.96,52.30,0,337.24,385.93,151.3,144.2,0.575,748687.7,748687.7,959,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823338,813280.00
07/29/2016 16:15,2,6.318,ACTIVE,220.06,363.69,59.965,1469823303,"201051344000867","219011344069620",27.45,45.30,0,339.04,406.07,175.6,167.6,0.804,493582.9,493582.9,963,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823339,813281.00
07/29/2016 16:15,2,6.123,ACTIVE,219.16,362.49,59.959,1469823303,"201051344001093","219011344069620",27.49,41.50,0,336.64,402.46,170.5,162.6,0.773,501324.7,501324.7,965,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823340,813282.00
07/29/2016 16:15,2,6.291,ACTIVE,220.74,366.40,59.954,1469823303,"201051344000900","219011344069620",27.61,45.00,0,343.25,409.08,175.9,167.8,0.787,509803.0,509803.0,967,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823341,813283.00
07/29/2016 16:15,2,6.178,ACTIVE,220.74,366.70,59.959,1469823303,"201051344000648","219011344069620",27.73,45.00,0,343.85,409.08,173.3,165.4,0.804,499908.4,499908.4,964,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823342,813284.00
07/29/2016 16:15,2,6.342,ACTIVE,220.97,367.00,59.959,1469823303,"201051344000569","219011344069620",26.94,42.80,0,342.65,408.78,172.9,165.0,0.791,510356.8,510356.8,962,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823343,813285.00
07/29/2016 16:15,2,6.363,ACTIVE,221.19,366.10,59.959,1469823303,"201051344000983","219011344069620",27.23,43.60,0,342.65,409.68,175.6,167.5,0.809,502332.1,502332.1,963,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823343,813286.00
07/29/2016 16:15,2,6.312,ACTIVE,221.19,366.70,59.965,1469823303,"201051344001158","219011344069620",27.37,40.80,0,342.35,409.38,175.0,167.0,0.804,495260.9,495260.9,961,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823344,813287.00
07/29/2016 16:15,2,6.215,ACTIVE,220.97,367.30,59.975,1469823303,"201051344000576","219011344069620",27.27,45.30,0,342.65,408.48,171.8,163.9,0.791,502566.8,502566.8,966,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823345,813288.00
07/29/2016 16:15,2,5.736,ACTIVE,215.77,356.48,59.949,1469823303,"274151322000087","219011344069620",26.02,64.00,0,337.54,384.13,151.0,143.8,0.548,721482.7,721482.7,967,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469823346,813289.00
07/29/2016 16:30,2,5.926,ACTIVE,220.29,363.39,59.970,1469824203,"201051344000645","219011344069620",27.21,45.80,0,342.95,406.07,163.3,155.7,0.747,502173.2,502173.2,964,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824204,813290.00
07/29/2016 16:30,2,5.336,ACTIVE,215.32,362.19,59.970,1469824203,"274151322000085","219011344069620",25.74,50.60,0,337.84,380.52,139.0,132.3,0.535,749359.6,749359.6,957,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824205,813291.00
07/29/2016 16:30,2,5.877,ACTIVE,219.39,363.99,59.986,1469824203,"201051344000633","219011344069620",28.01,41.30,0,340.55,405.77,166.7,159.0,0.787,493535.4,493535.4,961,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824206,813292.00
07/29/2016 16:30,2,5.775,ACTIVE,220.74,365.19,59.949,1469824203,"201051344000469","219011344069620",28.15,38.40,0,342.95,406.97,164.6,156.9,0.782,495628.1,495628.1,965,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824207,813293.00
07/29/2016 16:30,2,5.836,ACTIVE,217.58,359.78,59.981,1469824203,"201051344000646","219011344069620",28.01,38.20,0,337.24,401.86,165.6,157.9,0.791,497180.6,497180.6,962,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824208,813294.00
07/29/2016 16:30,2,5.455,ACTIVE,215.09,367.00,59.975,1469824203,"274151322000052","219011344069620",27.85,48.80,0,333.63,385.93,153.9,146.6,0.597,767580.1,767580.1,957,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824209,813295.00
07/29/2016 16:30,2,6.014,ACTIVE,218.71,362.19,59.970,1469824203,"201051344000585","219011344069620",27.89,40.80,0,336.64,401.26,169.8,161.9,0.787,505797.1,505797.1,961,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824209,813296.00
07/29/2016 16:30,2,5.799,ACTIVE,217.35,359.48,59.959,1469824203,"201051344001230","219011344069620",28.03,38.20,0,337.54,402.46,164.6,157.0,0.756,500568.6,500568.6,966,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824210,813297.00
07/29/2016 16:30,2,5.791,ACTIVE,218.48,363.39,59.975,1469824203,"201051344000582","219011344069620",27.81,44.50,0,336.34,401.56,163.2,155.5,0.751,493469.5,493469.5,960,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824211,813298.00
07/29/2016 16:30,2,5.729,ACTIVE,217.58,359.48,59.981,1469824203,"201051344000955","219011344069620",28.35,41.00,0,338.14,401.26,164.5,156.8,0.773,506866.7,506866.7,964,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824212,813299.00
07/29/2016 16:30,2,3.566,ACTIVE,215.32,425.61,59.959,1469824203,"274151322000094","219011344069620",38.88,51.00,0,389.84,443.04,138.8,132.1,0.526,626972.9,626972.9,976,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824213,813300.00
07/29/2016 16:30,2,5.949,ACTIVE,220.74,364.89,59.981,1469824203,"201051344000579","219011344069620",28.21,39.30,0,343.25,407.87,170.1,162.2,0.787,509770.2,509770.2,965,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824214,813301.00
07/29/2016 16:30,2,5.828,ACTIVE,217.58,359.48,59.981,1469824203,"201051344000890","219011344069620",27.89,39.50,0,336.94,402.46,164.6,156.9,0.747,504082.9,504082.9,960,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824215,813302.00
07/29/2016 16:30,2,5.738,ACTIVE,218.03,363.09,59.991,1469824203,"201051344000438","219011344069620",28.47,40.80,0,337.24,401.56,165.4,157.7,0.765,505748.6,505748.6,963,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824216,813303.00
07/29/2016 16:30,2,5.764,ACTIVE,218.03,360.08,59.981,1469824203,"201051344000417","219011344069620",27.83,39.80,0,337.54,400.96,162.5,155.0,0.778,497432.3,497432.3,960,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824217,813304.00
07/29/2016 16:30,2,5.510,ACTIVE,214.64,366.40,59.975,1469824203,"274151322000083","219011344069620",27.71,50.60,0,333.33,382.93,154.5,147.2,0.623,760657.8,760657.8,960,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824218,813305.00
07/29/2016 16:30,2,5.727,ACTIVE,216.22,370.90,59.965,1469824203,"274151322000076","219011344069620",28.27,49.80,0,339.04,388.94,163.8,156.1,0.632,811079.6,811079.6,954,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824219,813306.00
07/29/2016 16:30,2,5.914,ACTIVE,219.39,362.49,59.986,1469824203,"201051344000868","219011344069620",27.49,42.00,0,338.14,401.26,164.7,157.0,0.742,494535.4,494535.4,963,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824220,813307.00
07/29/2016 16:30,2,5.750,ACTIVE,214.64,358.88,59.970,1469824203,"274151322000095","219011344069620",28.25,51.80,0,333.63,385.93,164.4,156.7,0.632,802833.7,802833.7,956,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824221,813308.00
07/29/2016 16:30,2,5.967,ACTIVE,220.52,365.80,59.981,1469824203,"201051344000988","219011344069620",27.29,39.30,0,342.65,406.37,164.9,157.2,0.769,491043.6,491043.6,964,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824222,813309.00
07/29/2016 16:30,2,5.900,ACTIVE,218.26,360.38,59.981,1469824203,"201051344001025","219011344069620",27.91,41.80,0,336.94,401.26,166.9,159.2,0.773,504941.4,504941.4,962,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824223,813310.00
07/29/2016 16:30,2,5.904,ACTIVE,220.52,363.99,59.986,1469824203,"201051344000458","219011344069620",27.81,43.80,0,343.55,407.27,166.3,158.6,0.787,501996.7,501996.7,963,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824224,813311.00
07/29/2016 16:30,2,5.918,ACTIVE,220.97,365.49,59.991,1469824203,"201051344000853","219011344069620",27.49,40.20,0,343.25,406.67,164.9,157.2,0.773,501086.3,501086.3,961,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824225,813312.00
07/29/2016 16:30,2,5.832,ACTIVE,217.35,360.08,59.975,1469824203,"201051344000685","219011344069620",28.21,40.40,0,336.94,401.86,166.4,158.7,0.795,505031.2,505031.2,965,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824225,813313.00
07/29/2016 16:30,2,5.855,ACTIVE,218.48,361.29,59.975,1469824203,"201051344000917","219011344069620",27.99,42.50,0,336.34,400.96,165.9,158.2,0.782,501940.5,501940.5,966,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824226,813314.00
07/29/2016 16:30,2,5.879,ACTIVE,217.58,360.38,59.970,1469824203,"201051344001145","219011344069620",28.21,39.80,0,337.54,402.16,167.8,160.1,0.765,507141.4,507141.4,966,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824227,813315.00
07/29/2016 16:30,2,5.887,ACTIVE,218.71,362.19,59.996,1469824203,"201051344000651","219011344069620",27.71,44.50,0,336.94,400.66,165.1,157.5,0.751,499903.1,499903.1,959,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824228,813316.00
07/29/2016 16:30,2,5.289,ACTIVE,214.87,360.99,59.986,1469824203,"274151322000088","219011344069620",26.44,46.80,0,333.93,382.33,141.6,134.8,0.535,733386.6,733386.6,959,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824229,813317.00
07/29/2016 16:30,2,3.586,ACTIVE,215.77,428.31,59.986,1469824203,"274151322000068","219011344069620",38.94,47.30,0,388.04,445.75,141.8,134.9,0.544,627097.3,627097.3,971,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824230,813318.00
07/29/2016 16:30,2,5.791,ACTIVE,218.03,359.48,59.986,1469824203,"201051344001135","219011344069620",28.05,43.60,0,337.54,400.66,164.7,157.0,0.760,495974.0,495974.0,962,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824231,813319.00
07/29/2016 16:30,2,5.855,ACTIVE,218.71,363.39,59.981,1469824203,"201051344000594","219011344069620",28.53,40.80,0,336.34,403.67,169.1,161.3,0.756,506320.6,506320.6,963,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824232,813320.00
07/29/2016 16:30,2,5.844,ACTIVE,218.48,359.18,60.007,1469824203,"201051344001203","219011344069620",27.75,43.20,0,337.84,400.06,164.3,156.6,0.765,503719.9,503719.9,964,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824233,813321.00
07/29/2016 16:30,2,5.377,ACTIVE,215.32,348.96,60.002,1469824203,"274151322000054","219011344069620",26.22,50.20,0,335.14,381.12,142.8,135.9,0.544,748722.6,748722.6,960,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824234,813322.00
07/29/2016 16:30,2,5.934,ACTIVE,219.39,361.59,59.981,1469824203,"201051344000867","219011344069620",27.55,43.60,0,338.74,400.96,165.5,157.8,0.742,493623.4,493623.4,964,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824235,813323.00
07/29/2016 16:30,2,5.678,ACTIVE,218.71,362.79,60.007,1469824203,"201051344001093","219011344069620",27.87,40.60,0,336.34,399.76,160.3,152.8,0.747,501363.9,501363.9,966,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824236,813324.00
07/29/2016 16:30,2,5.938,ACTIVE,219.84,364.29,59.986,1469824203,"201051344000900","219011344069620",27.61,43.80,0,340.85,406.37,166.1,158.4,0.751,509843.5,509843.5,968,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824237,813325.00
07/29/2016 16:30,2,5.791,ACTIVE,220.06,363.09,59.981,1469824203,"201051344000648","219011344069620",27.85,43.20,0,338.74,407.27,163.4,155.8,0.756,499948.4,499948.4,965,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824238,813326.00
07/29/2016 16:30,2,5.859,ACTIVE,220.29,363.39,59.944,1469824203,"201051344000569","219011344069620",27.59,41.30,0,340.55,405.17,163.7,156.1,0.756,510396.7,510396.7,963,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824239,813327.00
07/29/2016 16:30,2,5.916,ACTIVE,220.29,362.79,60.018,1469824203,"201051344000983","219011344069620",27.73,41.80,0,343.25,405.77,166.0,158.3,0.760,502372.7,502372.7,964,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824240,813328.00
07/29/2016 16:30,2,5.883,ACTIVE,220.52,364.29,59.986,1469824203,"201051344001158","219011344069620",27.75,39.80,0,343.85,406.07,165.4,157.7,0.765,495301.3,495301.3,962,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824241,813329.00
07/29/2016 16:30,2,5.855,ACTIVE,220.29,363.69,59.996,1469824203,"201051344000576","219011344069620",27.31,44.30,0,343.55,405.47,162.0,154.5,0.756,502606.4,502606.4,967,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824242,813330.00
07/29/2016 16:30,2,5.361,ACTIVE,215.32,353.17,59.986,1469824203,"274151322000087","219011344069620",26.24,61.70,0,333.93,379.62,142.5,135.6,0.513,721517.5,721517.5,968,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469824243,813331.00
07/29/2016 16:45,2,5.520,ACTIVE,219.39,361.89,59.970,1469825103,"201051344000645","219011344069620",27.47,44.30,0,339.04,400.96,153.6,146.3,0.707,502210.9,502210.9,965,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825104,813332.00
07/29/2016 16:45,2,4.943,ACTIVE,214.64,348.06,59.965,1469825103,"274151322000085","219011344069620",26.02,49.00,0,334.24,378.12,130.3,123.9,0.504,749391.7,749391.7,958,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825105,813333.00
07/29/2016 16:45,2,5.508,ACTIVE,218.48,361.59,59.981,1469825103,"201051344000633","219011344069620",28.05,40.20,0,337.54,399.16,156.5,149.2,0.742,493573.8,493573.8,962,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825106,813334.00
07/29/2016 16:45,2,5.514,ACTIVE,219.61,363.09,60.012,1469825103,"201051344000469","219011344069620",27.67,38.00,0,338.44,402.16,154.5,147.2,0.742,495666.1,495666.1,966,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825107,813335.00
07/29/2016 16:45,2,5.434,ACTIVE,216.90,357.98,59.975,1469825103,"201051344000646","219011344069620",28.19,37.50,0,336.94,399.16,155.0,147.7,0.729,497218.8,497218.8,963,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825108,813336.00
07/29/2016 16:45,2,5.096,ACTIVE,214.64,360.99,59.970,1469825103,"274151322000052","219011344069620",27.79,46.40,0,333.63,382.93,143.4,136.5,0.557,767615.5,767615.5,958,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825109,813337.00
07/29/2016 16:45,2,5.678,ACTIVE,218.03,361.59,59.970,1469825103,"201051344000585","219011344069620",27.73,40.00,0,336.34,398.56,159.4,151.9,0.751,505836.3,505836.3,962,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825110,813338.00
07/29/2016 16:45,2,5.346,ACTIVE,216.67,356.78,59.933,1469825103,"201051344001230","219011344069620",28.43,37.30,0,337.24,397.66,153.9,146.6,0.716,500606.5,500606.5,967,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825111,813339.00
07/29/2016 16:45,2,5.361,ACTIVE,218.03,358.58,59.991,1469825103,"201051344000582","219011344069620",28.13,43.00,0,336.94,399.46,152.8,145.6,0.707,493507.1,493507.1,961,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825111,813340.00
07/29/2016 16:45,2,5.312,ACTIVE,216.90,357.38,59.981,1469825103,"201051344000955","219011344069620",28.55,40.40,0,337.24,397.96,153.6,146.3,0.725,506904.6,506904.6,965,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825112,813341.00
07/29/2016 16:45,2,3.396,ACTIVE,214.87,407.57,59.965,1469825103,"274151322000094","219011344069620",37.97,49.80,0,390.44,446.05,130.4,123.9,0.504,627005.1,627005.1,977,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825113,813342.00
07/29/2016 16:45,2,5.496,ACTIVE,219.61,362.49,59.938,1469825103,"201051344000579","219011344069620",28.65,38.20,0,339.34,403.97,159.5,152.0,0.738,509809.5,509809.5,966,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825114,813343.00
07/29/2016 16:45,2,5.410,ACTIVE,216.90,357.38,59.965,1469825103,"201051344000890","219011344069620",28.11,38.40,0,338.44,397.96,154.0,146.7,0.703,504120.8,504120.8,961,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825115,813344.00
07/29/2016 16:45,2,5.414,ACTIVE,217.58,359.78,59.975,1469825103,"201051344000438","219011344069620",28.19,40.00,0,337.84,398.86,154.5,147.2,0.725,505786.7,505786.7,964,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825116,813345.00
07/29/2016 16:45,2,5.381,ACTIVE,217.13,357.08,59.970,1469825103,"201051344000417","219011344069620",27.93,38.60,0,337.84,398.26,152.2,145.0,0.716,497469.7,497469.7,961,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825117,813346.00
07/29/2016 16:45,2,5.139,ACTIVE,214.19,361.89,59.965,1469825103,"274151322000083","219011344069620",27.75,50.00,0,333.03,380.22,144.3,137.4,0.579,760693.4,760693.4,961,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825118,813347.00
07/29/2016 16:45,2,5.367,ACTIVE,215.32,368.20,59.965,1469825103,"274151322000076","219011344069620",28.13,47.50,0,338.14,385.33,152.8,145.5,0.597,811117.3,811117.3,955,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825119,813348.00
07/29/2016 16:45,2,5.555,ACTIVE,218.26,361.29,59.970,1469825103,"201051344000868","219011344069620",27.43,40.60,0,337.24,397.66,154.4,147.1,0.685,494573.3,494573.3,964,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825120,813349.00
07/29/2016 16:45,2,5.414,ACTIVE,214.41,353.47,59.933,1469825103,"274151322000095","219011344069620",27.99,50.40,0,332.43,382.33,153.5,146.2,0.588,802871.6,802871.6,957,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825120,813350.00
07/29/2016 16:45,2,5.555,ACTIVE,219.61,362.79,59.970,1469825103,"201051344000988","219011344069620",27.47,38.40,0,341.45,403.67,154.6,147.3,0.725,491081.6,491081.6,965,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825121,813351.00
07/29/2016 16:45,2,5.441,ACTIVE,217.58,358.58,59.970,1469825103,"201051344001025","219011344069620",28.33,40.40,0,337.84,398.56,156.1,148.7,0.703,504979.9,504979.9,963,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825122,813352.00
07/29/2016 16:45,2,5.535,ACTIVE,219.16,360.99,59.975,1469825103,"201051344000458","219011344069620",27.81,43.00,0,339.65,403.07,155.8,148.5,0.738,502035.1,502035.1,964,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825123,813353.00
07/29/2016 16:45,2,5.600,ACTIVE,219.84,362.49,59.970,1469825103,"201051344000853","219011344069620",27.19,39.80,0,343.85,403.07,154.2,146.9,0.725,501124.4,501124.4,962,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825124,813354.00
07/29/2016 16:45,2,5.361,ACTIVE,216.45,358.28,59.965,1469825103,"201051344000685","219011344069620",28.65,39.30,0,337.24,398.86,155.6,148.2,0.747,505069.6,505069.6,966,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825125,813355.00
07/29/2016 16:45,2,5.473,ACTIVE,217.35,357.98,59.959,1469825103,"201051344000917","219011344069620",28.03,42.50,0,336.94,398.26,155.4,148.1,0.729,501978.8,501978.8,967,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825126,813356.00
07/29/2016 16:45,2,5.547,ACTIVE,216.45,358.28,59.959,1469825103,"201051344001145","219011344069620",27.85,38.80,0,338.44,399.16,156.5,149.1,0.716,507180.2,507180.2,967,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825127,813357.00
07/29/2016 16:45,2,5.414,ACTIVE,217.58,358.28,59.981,1469825103,"201051344000651","219011344069620",28.21,44.00,0,337.54,397.66,154.6,147.3,0.707,499941.2,499941.2,960,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825128,813358.00
07/29/2016 16:45,2,4.947,ACTIVE,214.19,350.77,59.970,1469825103,"274151322000088","219011344069620",26.40,45.30,0,333.33,379.32,132.1,125.6,0.499,733419.2,733419.2,960,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825129,813359.00
07/29/2016 16:45,2,3.459,ACTIVE,214.87,410.88,59.965,1469825103,"274151322000068","219011344069620",37.31,46.00,0,387.14,446.05,130.1,123.6,0.499,627129.6,627129.6,972,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825130,813360.00
07/29/2016 16:45,2,5.465,ACTIVE,217.13,356.48,59.944,1469825103,"201051344001135","219011344069620",27.79,42.00,0,337.84,397.96,153.9,146.7,0.712,496012.0,496012.0,963,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825131,813361.00
07/29/2016 16:45,2,5.514,ACTIVE,217.35,359.78,59.975,1469825103,"201051344000594","219011344069620",28.41,39.50,0,336.94,400.36,158.7,151.2,0.725,506359.7,506359.7,964,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825131,813362.00
07/29/2016 16:45,2,5.410,ACTIVE,217.35,359.18,59.970,1469825103,"201051344001203","219011344069620",28.07,41.30,0,338.44,398.56,153.7,146.4,0.729,503757.8,503757.8,965,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825132,813363.00
07/29/2016 16:45,2,4.979,ACTIVE,213.96,363.39,59.959,1469825103,"274151322000054","219011344069620",26.48,48.30,0,333.33,379.92,133.4,126.9,0.504,748755.5,748755.5,961,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825133,813364.00
07/29/2016 16:45,2,5.547,ACTIVE,218.26,360.08,59.975,1469825103,"201051344000867","219011344069620",27.63,42.50,0,337.84,397.05,155.2,147.9,0.707,493661.6,493661.6,965,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825134,813365.00
07/29/2016 16:45,2,5.283,ACTIVE,217.35,358.58,60.012,1469825103,"201051344001093","219011344069620",27.99,39.50,0,336.94,396.75,149.7,142.6,0.689,501400.9,501400.9,967,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825135,813366.00
07/29/2016 16:45,2,5.545,ACTIVE,218.71,360.38,59.991,1469825103,"201051344000900","219011344069620",27.67,42.30,0,338.14,401.56,155.4,148.1,0.703,509881.8,509881.8,969,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825136,813367.00
07/29/2016 16:45,2,5.410,ACTIVE,218.71,360.08,59.970,1469825103,"201051344000648","219011344069620",27.95,41.00,0,338.14,401.26,153.1,145.9,0.716,499986.0,499986.0,966,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825137,813368.00
07/29/2016 16:45,2,5.479,ACTIVE,218.93,361.89,59.975,1469825103,"201051344000569","219011344069620",27.63,40.40,0,338.14,401.26,153.3,146.0,0.712,510434.4,510434.4,964,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825138,813369.00
07/29/2016 16:45,2,5.488,ACTIVE,219.16,361.29,59.975,1469825103,"201051344000983","219011344069620",27.99,40.80,0,338.14,402.16,155.6,148.3,0.734,502411.0,502411.0,965,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825139,813370.00
07/29/2016 16:45,2,5.516,ACTIVE,219.16,359.78,59.975,1469825103,"201051344001158","219011344069620",27.71,38.60,0,338.44,402.16,154.8,147.5,0.720,495339.4,495339.4,963,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825140,813371.00
07/29/2016 16:45,2,5.377,ACTIVE,219.16,361.89,59.981,1469825103,"201051344000576","219011344069620",27.83,42.80,0,339.04,402.16,151.5,144.3,0.712,502643.7,502643.7,968,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825141,813372.00
07/29/2016 16:45,2,4.953,ACTIVE,214.19,348.66,59.970,1469825103,"274151322000087","219011344069620",26.60,60.80,0,332.73,376.62,133.3,126.7,0.486,721550.3,721550.3,969,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469825142,813373.00
07/29/2016 17:00,2,5.088,ACTIVE,218.48,359.18,59.996,1469826003,"201051344000645","219011344069620",27.53,43.00,0,338.14,394.35,141.8,135.0,0.654,502246.0,502246.0,966,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826005,813374.00
07/29/2016 17:00,2,4.541,ACTIVE,213.74,355.28,59.991,1469826003,"274151322000085","219011344069620",26.22,47.50,0,333.63,374.51,120.6,114.5,0.464,749421.3,749421.3,959,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826005,813375.00
07/29/2016 17:00,2,5.037,ACTIVE,217.80,358.58,60.002,1469826003,"201051344000633","219011344069620",28.37,39.30,0,337.24,395.85,144.6,137.6,0.667,493609.6,493609.6,963,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826006,813376.00
07/29/2016 17:00,2,5.061,ACTIVE,218.71,360.69,59.996,1469826003,"201051344000469","219011344069620",27.91,37.30,0,337.84,395.55,143.1,136.2,0.672,495701.4,495701.4,967,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826007,813377.00
07/29/2016 17:00,2,5.020,ACTIVE,216.22,357.98,59.996,1469826003,"201051344000646","219011344069620",28.21,36.80,0,333.33,393.45,143.3,136.4,0.676,497254.2,497254.2,964,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826008,813378.00
07/29/2016 17:00,2,4.625,ACTIVE,213.96,354.67,59.991,1469826003,"274151322000052","219011344069620",28.17,45.80,0,333.03,377.52,131.8,125.3,0.513,767648.1,767648.1,959,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826009,813379.00
07/29/2016 17:00,2,5.219,ACTIVE,217.35,357.68,60.007,1469826003,"201051344000585","219011344069620",28.01,39.00,0,332.73,396.15,148.1,141.0,0.689,505872.8,505872.8,963,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826010,813380.00
07/29/2016 17:00,2,4.930,ACTIVE,216.22,356.18,59.996,1469826003,"201051344001230","219011344069620",28.47,36.00,0,332.73,390.44,142.1,135.2,0.658,500641.6,500641.6,968,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826011,813381.00
07/29/2016 17:00,2,4.973,ACTIVE,217.35,357.68,60.002,1469826003,"201051344000582","219011344069620",28.09,42.30,0,333.33,395.55,141.4,134.6,0.658,493542.1,493542.1,962,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826012,813382.00
07/29/2016 17:00,2,4.920,ACTIVE,216.22,356.18,60.002,1469826003,"201051344000955","219011344069620",28.49,39.80,0,333.63,390.44,141.9,135.1,0.667,506939.7,506939.7,966,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826013,813383.00
07/29/2016 17:00,2,3.078,ACTIVE,213.96,423.81,60.018,1469826003,"274151322000094","219011344069620",38.43,49.00,0,388.04,444.24,119.0,113.0,0.455,627034.7,627034.7,978,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826014,813384.00
07/29/2016 17:00,2,4.992,ACTIVE,218.71,359.78,60.002,1469826003,"201051344000579","219011344069620",29.14,37.50,0,338.44,396.75,147.3,140.3,0.689,509846.0,509846.0,967,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826015,813385.00
07/29/2016 17:00,2,5.008,ACTIVE,216.22,355.28,60.007,1469826003,"201051344000890","219011344069620",28.05,37.80,0,333.93,391.04,142.3,135.5,0.654,504156.0,504156.0,962,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826016,813386.00
07/29/2016 17:00,2,4.902,ACTIVE,216.90,357.08,60.002,1469826003,"201051344000438","219011344069620",28.80,39.50,0,333.63,394.95,142.9,136.0,0.676,505822.1,505822.1,965,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826017,813387.00
07/29/2016 17:00,2,4.949,ACTIVE,216.67,356.18,59.991,1469826003,"201051344000417","219011344069620",28.05,38.20,0,333.63,392.25,140.7,133.8,0.667,497504.5,497504.5,962,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826018,813388.00
07/29/2016 17:00,2,4.688,ACTIVE,213.51,352.87,60.012,1469826003,"274151322000083","219011344069620",28.03,47.80,0,332.73,376.92,133.0,126.5,0.539,760726.3,760726.3,962,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826019,813389.00
07/29/2016 17:00,2,4.869,ACTIVE,214.41,363.39,60.002,1469826003,"274151322000076","219011344069620",28.53,46.20,0,333.03,382.63,140.6,133.8,0.544,811152.2,811152.2,956,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826020,813390.00
07/29/2016 17:00,2,5.084,ACTIVE,217.58,357.68,60.002,1469826003,"201051344000868","219011344069620",27.73,40.20,0,335.74,395.25,142.8,135.9,0.654,494608.7,494608.7,965,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826021,813391.00
07/29/2016 17:00,2,4.947,ACTIVE,213.51,362.49,59.986,1469826003,"274151322000095","219011344069620",28.37,48.30,0,331.83,383.83,142.1,135.2,0.552,802906.8,802906.8,958,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826022,813392.00
07/29/2016 17:00,2,5.082,ACTIVE,218.71,362.19,59.991,1469826003,"201051344000988","219011344069620",27.83,38.40,0,337.24,396.75,143.2,136.3,0.676,491117.0,491117.0,966,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826023,813393.00
07/29/2016 17:00,2,5.070,ACTIVE,217.13,356.18,60.012,1469826003,"201051344001025","219011344069620",28.19,40.00,0,334.24,394.35,144.8,137.8,0.658,505015.6,505015.6,964,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826023,813394.00
07/29/2016 17:00,2,5.041,ACTIVE,218.71,358.58,59.991,1469826003,"201051344000458","219011344069620",28.35,41.00,0,337.84,396.15,144.7,137.8,0.689,502070.8,502070.8,965,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826024,813395.00
07/29/2016 17:00,2,5.107,ACTIVE,219.16,362.19,60.002,1469826003,"201051344000853","219011344069620",27.71,38.80,0,339.34,395.85,143.3,136.4,0.676,501159.8,501159.8,963,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826025,813396.00
07/29/2016 17:00,2,4.979,ACTIVE,216.45,357.98,59.996,1469826003,"201051344000685","219011344069620",28.59,38.60,0,334.54,393.75,144.2,137.2,0.698,505105.3,505105.3,967,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826026,813397.00
07/29/2016 17:00,2,4.986,ACTIVE,217.35,357.98,60.002,1469826003,"201051344000917","219011344069620",28.53,40.80,0,333.33,394.65,144.0,137.1,0.681,502014.4,502014.4,968,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826027,813398.00
07/29/2016 17:00,2,5.010,ACTIVE,216.45,356.78,60.002,1469826003,"201051344001145","219011344069620",28.71,37.80,0,334.24,394.65,145.7,138.7,0.667,507216.2,507216.2,968,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826028,813399.00
07/29/2016 17:00,2,5.035,ACTIVE,217.58,358.88,59.991,1469826003,"201051344000651","219011344069620",28.07,43.40,0,333.93,395.25,143.2,136.3,0.654,499976.6,499976.6,961,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826029,813400.00
07/29/2016 17:00,2,4.514,ACTIVE,213.51,351.07,59.986,1469826003,"274151322000088","219011344069620",26.68,45.00,0,332.43,378.42,121.9,115.7,0.460,733449.3,733449.3,961,0,0,0,L,1151911521,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826030,813401.00
07/29/2016 17:00,2,3.111,ACTIVE,214.64,422.00,59.981,1469826003,"274151322000068","219011344069620",38.25,45.50,0,388.04,443.94,120.2,114.1,0.455,627159.3,627159.3,973,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826031,813402.00
07/29/2016 17:00,2,4.992,ACTIVE,217.13,355.58,60.018,1469826003,"201051344001135","219011344069620",28.19,41.80,0,333.03,393.45,142.6,135.7,0.654,496047.2,496047.2,964,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826032,813403.00
07/29/2016 17:00,2,5.086,ACTIVE,217.13,358.88,59.986,1469826003,"201051344000594","219011344069620",28.55,38.80,0,332.73,397.35,146.9,139.9,0.676,506396.1,506396.1,965,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826033,813404.00
