ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 17:00,2,4.992,ACTIVE,217.58,357.98,59.991,1469826003,"201051344001203","219011344069620",28.15,40.60,0,334.54,394.05,142.2,135.4,0.667,503793.0,503793.0,966,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826034,813405.00
07/29/2016 17:00,2,4.562,ACTIVE,213.96,348.36,59.991,1469826003,"274151322000054","219011344069620",26.68,47.80,0,332.73,381.12,123.2,117.0,0.468,748785.9,748785.9,962,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826034,813406.00
07/29/2016 17:00,2,5.070,ACTIVE,217.80,357.08,60.002,1469826003,"201051344000867","219011344069620",28.01,41.30,0,335.74,394.65,143.8,136.9,0.654,493697.3,493697.3,966,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826035,813407.00
07/29/2016 17:00,2,4.791,ACTIVE,217.35,357.38,59.981,1469826003,"201051344001093","219011344069620",28.53,38.40,0,332.73,393.15,138.5,131.7,0.641,501435.2,501435.2,968,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826036,813408.00
07/29/2016 17:00,2,5.098,ACTIVE,218.26,357.98,59.996,1469826003,"201051344000900","219011344069620",27.91,41.30,0,337.54,394.95,144.1,137.2,0.641,509917.5,509917.5,970,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826037,813409.00
07/29/2016 17:00,2,5.012,ACTIVE,218.48,358.28,60.018,1469826003,"201051344000648","219011344069620",27.91,40.40,0,338.14,394.95,141.7,134.8,0.667,500021.1,500021.1,967,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826038,813410.00
07/29/2016 17:00,2,5.045,ACTIVE,218.48,359.18,59.991,1469826003,"201051344000569","219011344069620",27.79,39.50,0,336.64,395.25,142.1,135.2,0.663,510469.5,510469.5,965,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826039,813411.00
07/29/2016 17:00,2,5.057,ACTIVE,218.71,360.99,59.991,1469826003,"201051344000983","219011344069620",28.21,40.20,0,336.34,395.25,144.5,137.5,0.685,502446.7,502446.7,966,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826040,813412.00
07/29/2016 17:00,2,5.057,ACTIVE,218.71,360.38,59.991,1469826003,"201051344001158","219011344069620",28.03,37.30,0,337.24,395.25,143.6,136.7,0.681,495374.9,495374.9,964,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826041,813413.00
07/29/2016 17:00,2,4.977,ACTIVE,218.71,360.08,59.975,1469826003,"201051344000576","219011344069620",27.89,41.30,0,338.14,394.95,140.5,133.7,0.658,502678.5,502678.5,969,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826042,813414.00
07/29/2016 17:00,2,4.578,ACTIVE,213.96,352.57,59.991,1469826003,"274151322000087","219011344069620",26.66,59.50,0,332.43,379.02,123.5,117.3,0.451,721580.8,721580.8,970,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826043,813415.00
07/29/2016 17:15,2,4.600,ACTIVE,219.16,360.08,59.981,1469826903,"201051344000645","219011344069620",27.73,42.00,0,338.44,391.04,129.2,122.7,0.597,502278.2,502278.2,967,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826904,813416.00
07/29/2016 17:15,2,4.053,ACTIVE,214.87,359.48,59.975,1469826903,"274151322000085","219011344069620",26.60,46.60,0,333.33,371.51,109.1,103.4,0.420,749448.6,749448.6,960,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826905,813417.00
07/29/2016 17:15,2,4.605,ACTIVE,218.48,358.28,59.986,1469826903,"201051344000633","219011344069620",28.25,38.20,0,337.24,392.55,131.7,125.2,0.623,493642.4,493642.4,964,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826906,813418.00
07/29/2016 17:15,2,4.547,ACTIVE,219.39,359.18,59.975,1469826903,"201051344000469","219011344069620",28.25,36.50,0,337.24,392.25,130.1,123.6,0.619,495733.8,495733.8,968,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826907,813419.00
07/29/2016 17:15,2,4.480,ACTIVE,216.67,356.18,59.975,1469826903,"201051344000646","219011344069620",28.63,35.60,0,337.24,389.54,129.9,123.4,0.610,497286.7,497286.7,965,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826908,813420.00
07/29/2016 17:15,2,4.160,ACTIVE,214.87,350.77,59.981,1469826903,"274151322000052","219011344069620",28.13,44.00,0,333.03,374.21,118.5,112.5,0.455,767677.8,767677.8,960,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826909,813421.00
07/29/2016 17:15,2,4.730,ACTIVE,217.58,357.38,59.996,1469826903,"201051344000585","219011344069620",28.17,38.60,0,338.74,392.25,135.0,128.3,0.628,505906.4,505906.4,964,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826910,813422.00
07/29/2016 17:15,2,4.459,ACTIVE,216.45,354.37,59.981,1469826903,"201051344001230","219011344069620",28.57,35.40,0,335.14,385.93,128.9,122.5,0.597,500673.8,500673.8,969,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826911,813423.00
07/29/2016 17:15,2,4.498,ACTIVE,217.58,357.08,60.007,1469826903,"201051344000582","219011344069620",28.21,40.80,0,338.74,391.64,128.5,122.1,0.592,493574.1,493574.1,963,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826912,813424.00
07/29/2016 17:15,2,4.398,ACTIVE,216.67,354.97,59.981,1469826903,"201051344000955","219011344069620",28.73,39.30,0,336.94,386.83,128.0,121.6,0.601,506971.8,506971.8,967,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826912,813425.00
07/29/2016 17:15,2,2.801,ACTIVE,214.87,417.19,59.970,1469826903,"274151322000094","219011344069620",37.99,47.80,0,388.64,439.43,107.4,101.7,0.415,627061.5,627061.5,979,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826913,813426.00
07/29/2016 17:15,2,4.605,ACTIVE,219.39,360.38,59.986,1469826903,"201051344000579","219011344069620",28.82,36.30,0,338.14,392.55,134.4,127.8,0.614,509879.5,509879.5,968,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826914,813427.00
07/29/2016 17:15,2,4.469,ACTIVE,216.67,355.28,59.986,1469826903,"201051344000890","219011344069620",28.53,37.00,0,337.24,387.14,129.0,122.6,0.588,504188.2,504188.2,963,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826915,813428.00
07/29/2016 17:15,2,4.438,ACTIVE,217.13,356.48,59.996,1469826903,"201051344000438","219011344069620",28.71,38.80,0,337.54,390.74,129.0,122.6,0.614,505854.4,505854.4,966,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826916,813429.00
07/29/2016 17:15,2,4.438,ACTIVE,216.67,354.97,59.996,1469826903,"201051344000417","219011344069620",28.37,37.80,0,337.24,388.04,127.5,121.2,0.601,497536.3,497536.3,963,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826917,813430.00
07/29/2016 17:15,2,4.230,ACTIVE,214.41,359.18,59.986,1469826903,"274151322000083","219011344069620",28.07,46.20,0,332.73,374.81,120.2,114.1,0.486,760756.4,760756.4,963,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826918,813431.00
07/29/2016 17:15,2,4.383,ACTIVE,215.54,360.69,59.986,1469826903,"274151322000076","219011344069620",28.57,45.30,0,335.44,376.31,126.8,120.4,0.495,811183.9,811183.9,957,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826919,813432.00
07/29/2016 17:15,2,4.645,ACTIVE,218.26,358.58,60.002,1469826903,"201051344000868","219011344069620",27.57,38.60,0,338.14,391.94,129.7,123.2,0.575,494641.0,494641.0,966,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826920,813433.00
07/29/2016 17:15,2,4.453,ACTIVE,214.64,360.69,59.981,1469826903,"274151322000095","219011344069620",28.55,47.50,0,332.13,376.31,128.6,122.2,0.486,802938.9,802938.9,959,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826921,813434.00
07/29/2016 17:15,2,4.613,ACTIVE,219.16,360.38,60.028,1469826903,"201051344000988","219011344069620",27.85,36.80,0,337.24,392.25,130.1,123.6,0.605,491149.4,491149.4,967,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826922,813435.00
07/29/2016 17:15,2,4.533,ACTIVE,217.35,355.58,59.986,1469826903,"201051344001025","219011344069620",28.59,38.80,0,338.44,390.14,131.2,124.7,0.597,505048.5,505048.5,965,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826922,813436.00
07/29/2016 17:15,2,4.602,ACTIVE,219.16,359.48,59.986,1469826903,"201051344000458","219011344069620",28.25,40.60,0,338.74,392.85,131.7,125.2,0.628,502103.6,502103.6,966,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826923,813437.00
07/29/2016 17:15,2,4.623,ACTIVE,219.61,360.08,60.012,1469826903,"201051344000853","219011344069620",27.85,38.20,0,342.65,391.94,130.4,123.9,0.610,501192.2,501192.2,964,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826924,813438.00
07/29/2016 17:15,2,4.531,ACTIVE,216.67,356.18,59.986,1469826903,"201051344000685","219011344069620",28.39,37.50,0,337.54,389.84,130.4,123.9,0.636,505137.8,505137.8,968,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826925,813439.00
07/29/2016 17:15,2,4.551,ACTIVE,217.35,355.88,59.986,1469826903,"201051344000917","219011344069620",28.39,40.00,0,337.84,391.04,130.8,124.3,0.614,502047.1,502047.1,969,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826926,813440.00
07/29/2016 17:15,2,4.551,ACTIVE,216.90,356.18,59.959,1469826903,"201051344001145","219011344069620",28.71,36.80,0,337.54,390.14,132.3,125.7,0.605,507249.1,507249.1,969,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826927,813441.00
07/29/2016 17:15,2,4.529,ACTIVE,217.80,356.48,59.996,1469826903,"201051344000651","219011344069620",28.35,42.30,0,339.34,391.94,130.0,123.6,0.592,500009.0,500009.0,962,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826928,813442.00
07/29/2016 17:15,2,4.025,ACTIVE,214.64,349.56,59.981,1469826903,"274151322000088","219011344069620",26.90,43.80,0,332.73,371.51,109.8,104.0,0.411,733476.7,733476.7,962,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826929,813443.00
07/29/2016 17:15,2,2.711,ACTIVE,215.54,430.42,59.981,1469826903,"274151322000068","219011344069620",39.14,45.80,0,393.45,442.74,106.9,101.3,0.407,627186.2,627186.2,974,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826930,813444.00
07/29/2016 17:15,2,4.566,ACTIVE,217.13,355.28,60.002,1469826903,"201051344001135","219011344069620",27.93,40.40,0,337.54,388.94,129.2,122.8,0.597,496079.4,496079.4,965,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826931,813445.00
07/29/2016 17:15,2,4.609,ACTIVE,217.80,357.98,60.007,1469826903,"201051344000594","219011344069620",28.63,37.30,0,338.14,393.15,133.6,127.0,0.614,506429.4,506429.4,966,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826931,813446.00
07/29/2016 17:15,2,4.514,ACTIVE,217.58,355.58,59.996,1469826903,"201051344001203","219011344069620",28.29,39.50,0,339.34,390.44,129.4,123.0,0.610,503825.2,503825.2,967,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826932,813447.00
07/29/2016 17:15,2,4.086,ACTIVE,214.87,347.76,59.970,1469826903,"274151322000054","219011344069620",26.84,46.60,0,332.13,372.41,111.2,105.4,0.429,748813.6,748813.6,963,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826933,813448.00
07/29/2016 17:15,2,4.615,ACTIVE,218.48,357.38,59.986,1469826903,"201051344000867","219011344069620",28.05,39.80,0,338.74,391.64,131.1,124.6,0.601,493729.9,493729.9,967,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826934,813449.00
07/29/2016 17:15,2,4.314,ACTIVE,217.58,356.48,59.970,1469826903,"201051344001093","219011344069620",28.59,37.30,0,338.74,389.84,125.0,118.7,0.570,501466.4,501466.4,969,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826935,813450.00
07/29/2016 17:15,2,4.596,ACTIVE,218.71,359.48,59.938,1469826903,"201051344000900","219011344069620",28.21,40.60,0,337.54,391.64,131.3,124.8,0.592,509950.1,509950.1,971,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826936,813451.00
07/29/2016 17:15,2,4.463,ACTIVE,218.93,359.78,59.986,1469826903,"201051344000648","219011344069620",28.53,39.50,0,337.84,391.64,129.0,122.6,0.601,500053.2,500053.2,968,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826938,813452.00
07/29/2016 17:15,2,4.518,ACTIVE,218.93,359.18,59.981,1469826903,"201051344000569","219011344069620",28.23,39.00,0,337.24,392.25,129.2,122.7,0.579,510501.7,510501.7,966,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826939,813453.00
07/29/2016 17:15,2,4.586,ACTIVE,219.16,359.18,59.991,1469826903,"201051344000983","219011344069620",28.31,39.50,0,337.84,392.85,131.6,125.1,0.614,502479.4,502479.4,967,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826939,813454.00
07/29/2016 17:15,2,4.498,ACTIVE,219.16,358.88,59.981,1469826903,"201051344001158","219011344069620",28.57,37.30,0,338.14,391.64,130.1,123.7,0.605,495407.4,495407.4,965,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826940,813455.00
07/29/2016 17:15,2,4.459,ACTIVE,219.16,359.48,59.996,1469826903,"201051344000576","219011344069620",28.33,40.40,0,336.94,391.64,128.0,121.6,0.601,502710.3,502710.3,970,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826941,813456.00
07/29/2016 17:15,2,4.102,ACTIVE,214.87,359.78,59.986,1469826903,"274151322000087","219011344069620",26.88,58.30,0,333.03,370.90,111.5,105.7,0.402,721608.6,721608.6,971,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469826942,813457.00
07/29/2016 17:30,2,4.096,ACTIVE,218.48,357.08,59.981,1469827803,"201051344000645","219011344069620",27.95,40.60,0,339.04,387.44,115.9,109.9,0.526,502307.3,502307.3,968,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827804,813458.00
07/29/2016 17:30,2,3.605,ACTIVE,214.64,352.27,59.970,1469827803,"274151322000085","219011344069620",26.74,45.00,0,334.24,369.40,97.6,92.3,0.367,749473.1,749473.1,961,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827805,813459.00
07/29/2016 17:30,2,4.141,ACTIVE,218.03,357.68,59.975,1469827803,"201051344000633","219011344069620",28.15,37.30,0,337.54,389.84,118.1,112.1,0.561,493672.1,493672.1,965,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827806,813460.00
07/29/2016 17:30,2,4.053,ACTIVE,218.48,357.38,59.975,1469827803,"201051344000469","219011344069620",28.41,35.60,0,338.14,388.04,116.6,110.6,0.557,495763.1,495763.1,969,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827807,813461.00
07/29/2016 17:30,2,4.064,ACTIVE,216.22,353.77,59.970,1469827803,"201051344000646","219011344069620",28.31,35.60,0,337.24,385.03,116.5,110.5,0.552,497316.0,497316.0,966,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827808,813462.00
07/29/2016 17:30,2,3.689,ACTIVE,214.41,357.68,59.981,1469827803,"274151322000052","219011344069620",28.21,44.00,0,333.63,371.51,105.4,99.8,0.407,767704.4,767704.4,961,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827809,813463.00
07/29/2016 17:30,2,4.230,ACTIVE,217.13,355.88,59.975,1469827803,"201051344000585","219011344069620",28.35,37.80,0,339.04,388.34,121.5,115.3,0.561,505937.0,505937.0,965,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827809,813464.00
07/29/2016 17:30,2,3.961,ACTIVE,216.22,352.27,59.981,1469827803,"201051344001230","219011344069620",28.77,34.30,0,334.24,382.63,115.4,109.5,0.535,500702.9,500702.9,970,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827810,813465.00
07/29/2016 17:30,2,4.057,ACTIVE,217.13,354.97,59.981,1469827803,"201051344000582","219011344069620",28.03,40.20,0,338.14,387.74,115.2,109.3,0.535,493603.1,493603.1,964,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827811,813466.00
07/29/2016 17:30,2,3.967,ACTIVE,216.22,353.17,59.975,1469827803,"201051344000955","219011344069620",28.45,38.80,0,337.24,383.23,114.3,108.4,0.544,507000.6,507000.6,968,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827812,813467.00
07/29/2016 17:30,2,2.508,ACTIVE,214.41,409.98,59.991,1469827803,"274151322000094","219011344069620",37.43,46.40,0,389.84,443.64,94.8,89.6,0.367,627085.5,627085.5,980,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827813,813468.00
07/29/2016 17:30,2,4.123,ACTIVE,218.48,355.88,59.975,1469827803,"201051344000579","219011344069620",28.88,35.60,0,319.81,401.56,120.6,114.5,0.557,509909.8,509909.8,969,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827814,813469.00
07/29/2016 17:30,2,4.016,ACTIVE,216.45,353.77,59.996,1469827803,"201051344000890","219011344069620",28.55,36.00,0,337.54,384.43,116.0,110.1,0.526,504217.4,504217.4,964,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827815,813470.00
07/29/2016 17:30,2,3.973,ACTIVE,216.67,354.97,60.002,1469827803,"201051344000438","219011344069620",28.73,38.20,0,338.74,386.23,115.7,109.7,0.548,505883.5,505883.5,967,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827816,813471.00
07/29/2016 17:30,2,3.951,ACTIVE,216.45,354.07,59.975,1469827803,"201051344000417","219011344069620",28.53,36.50,0,337.24,383.23,114.3,108.4,0.539,497565.0,497565.0,964,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827817,813472.00
07/29/2016 17:30,2,3.756,ACTIVE,214.19,358.58,59.965,1469827803,"274151322000083","219011344069620",28.25,45.50,0,333.63,372.11,107.5,101.8,0.429,760783.4,760783.4,964,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827818,813473.00
07/29/2016 17:30,2,3.883,ACTIVE,215.09,357.68,59.965,1469827803,"274151322000076","219011344069620",28.73,44.30,0,336.94,373.91,112.9,107.0,0.438,811212.4,811212.4,958,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827818,813474.00
07/29/2016 17:30,2,4.145,ACTIVE,217.58,354.97,59.975,1469827803,"201051344000868","219011344069620",27.73,37.50,0,338.14,387.14,116.4,110.4,0.526,494670.3,494670.3,967,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827819,813475.00
07/29/2016 17:30,2,3.965,ACTIVE,213.96,359.78,59.949,1469827803,"274151322000095","219011344069620",28.67,45.30,0,332.73,373.31,115.2,109.3,0.438,802967.9,802967.9,960,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827820,813476.00
07/29/2016 17:30,2,4.135,ACTIVE,218.48,358.28,59.970,1469827803,"201051344000988","219011344069620",27.89,37.00,0,337.54,388.94,116.8,110.8,0.552,491178.8,491178.8,968,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827821,813477.00
07/29/2016 17:30,2,4.107,ACTIVE,216.90,354.07,59.970,1469827803,"201051344001025","219011344069620",28.41,38.20,0,338.44,386.53,118.1,112.1,0.539,505078.2,505078.2,966,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827822,813478.00
07/29/2016 17:30,2,4.133,ACTIVE,218.48,357.08,59.965,1469827803,"201051344000458","219011344069620",28.23,39.80,0,338.74,388.34,118.1,112.1,0.561,502133.3,502133.3,967,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827823,813479.00
07/29/2016 17:30,2,4.107,ACTIVE,218.93,359.18,59.970,1469827803,"201051344000853","219011344069620",28.09,37.80,0,339.95,389.24,116.8,110.8,0.552,501221.6,501221.6,965,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827824,813480.00
07/29/2016 17:30,2,4.072,ACTIVE,216.22,354.97,59.970,1469827803,"201051344000685","219011344069620",28.23,36.50,0,338.14,386.83,116.4,110.4,0.566,505167.2,505167.2,969,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827825,813481.00
07/29/2016 17:30,2,4.057,ACTIVE,216.90,354.67,59.970,1469827803,"201051344000917","219011344069620",28.57,39.50,0,337.84,385.93,117.3,111.3,0.552,502076.6,502076.6,970,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827826,813482.00
07/29/2016 17:30,2,4.100,ACTIVE,216.45,353.77,59.975,1469827803,"201051344001145","219011344069620",28.57,35.80,0,338.44,386.53,118.7,112.6,0.544,507279.0,507279.0,970,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827827,813483.00
07/29/2016 17:30,2,4.080,ACTIVE,217.13,354.97,59.981,1469827803,"201051344000651","219011344069620",28.13,41.50,0,339.04,387.44,116.3,110.3,0.530,500038.3,500038.3,963,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827828,813484.00
07/29/2016 17:30,2,3.549,ACTIVE,213.96,356.18,59.959,1469827803,"274151322000088","219011344069620",27.21,43.20,0,333.03,369.10,97.7,92.4,0.367,733501.3,733501.3,963,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827829,813485.00
07/29/2016 17:30,2,2.418,ACTIVE,215.09,424.41,59.959,1469827803,"274151322000068","219011344069620",38.76,44.80,0,389.84,440.04,95.5,90.3,0.362,627210.3,627210.3,975,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827830,813486.00
07/29/2016 17:30,2,4.002,ACTIVE,216.67,352.87,59.959,1469827803,"201051344001135","219011344069620",28.59,40.00,0,338.44,384.13,115.8,109.8,0.544,496108.6,496108.6,966,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827831,813487.00
07/29/2016 17:30,2,4.074,ACTIVE,217.35,356.18,59.954,1469827803,"201051344000594","219011344069620",28.94,36.00,0,338.14,389.54,119.5,113.4,0.548,506459.5,506459.5,967,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827832,813488.00
07/29/2016 17:30,2,4.057,ACTIVE,217.13,353.47,59.954,1469827803,"201051344001203","219011344069620",28.11,38.80,0,339.04,386.53,115.6,109.7,0.544,503854.3,503854.3,968,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827832,813489.00
07/29/2016 17:30,2,3.613,ACTIVE,214.41,352.57,59.965,1469827803,"274151322000054","219011344069620",27.06,45.30,0,333.63,370.60,99.0,93.6,0.380,748838.6,748838.6,964,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827833,813490.00
07/29/2016 17:30,2,4.055,ACTIVE,218.03,355.58,59.970,1469827803,"201051344000867","219011344069620",28.61,38.80,0,338.14,387.44,117.4,111.4,0.539,493759.4,493759.4,968,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827834,813491.00
07/29/2016 17:30,2,3.869,ACTIVE,216.90,354.97,59.928,1469827803,"201051344001093","219011344069620",28.43,36.80,0,338.14,385.93,111.4,105.6,0.517,501494.5,501494.5,970,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827835,813492.00
07/29/2016 17:30,2,4.105,ACTIVE,218.26,357.08,59.965,1469827803,"201051344000900","219011344069620",28.27,38.80,0,336.64,387.74,117.5,111.5,0.539,509979.7,509979.7,972,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827836,813493.00
07/29/2016 17:30,2,4.002,ACTIVE,218.48,356.78,60.002,1469827803,"201051344000648","219011344069620",28.43,38.40,0,339.04,388.04,115.2,109.3,0.535,500082.2,500082.2,969,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827837,813494.00
07/29/2016 17:30,2,4.035,ACTIVE,218.48,356.18,59.970,1469827803,"201051344000569","219011344069620",28.27,38.20,0,338.14,387.14,115.6,109.6,0.539,510530.8,510530.8,967,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827838,813495.00
07/29/2016 17:30,2,4.113,ACTIVE,218.71,357.08,59.959,1469827803,"201051344000983","219011344069620",28.35,39.00,0,338.74,388.34,118.0,112.0,0.548,502509.1,502509.1,968,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827839,813496.00
07/29/2016 17:30,2,4.082,ACTIVE,218.71,357.08,59.981,1469827803,"201051344001158","219011344069620",28.23,36.00,0,338.74,387.74,116.6,110.6,0.544,495436.8,495436.8,966,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827840,813497.00
07/29/2016 17:30,2,4.004,ACTIVE,218.71,358.88,59.975,1469827803,"201051344000576","219011344069620",28.23,39.00,0,338.74,387.44,114.5,108.6,0.539,502739.2,502739.2,971,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827841,813498.00
07/29/2016 17:30,2,3.615,ACTIVE,214.41,356.18,59.970,1469827803,"274151322000087","219011344069620",27.21,56.00,0,333.93,369.10,99.6,94.2,0.354,721633.7,721633.7,972,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469827842,813499.00
07/29/2016 17:45,2,3.615,ACTIVE,218.03,354.37,59.970,1469828703,"201051344000645","219011344069620",28.13,39.50,0,338.44,384.13,103.1,97.6,0.477,502333.2,502333.2,969,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828704,813500.00
07/29/2016 17:45,2,3.133,ACTIVE,214.41,355.28,59.975,1469828703,"274151322000085","219011344069620",27.12,43.80,0,334.84,366.40,86.1,81.2,0.327,749494.7,749494.7,962,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828705,813501.00
07/29/2016 17:45,2,3.637,ACTIVE,217.35,354.97,59.965,1469828703,"201051344000633","219011344069620",28.57,36.00,0,338.44,384.43,105.3,99.7,0.499,493698.5,493698.5,966,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828706,813502.00
07/29/2016 17:45,2,3.643,ACTIVE,217.80,354.07,59.970,1469828703,"201051344000469","219011344069620",28.13,35.00,0,338.14,385.63,103.8,98.2,0.504,495789.2,495789.2,970,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828707,813503.00
07/29/2016 17:45,2,3.613,ACTIVE,215.77,351.37,59.965,1469828703,"201051344000646","219011344069620",28.29,34.30,0,334.24,379.62,103.5,98.0,0.491,497342.1,497342.1,967,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828708,813504.00
07/29/2016 17:45,2,3.240,ACTIVE,213.96,350.47,59.965,1469828703,"274151322000052","219011344069620",28.29,42.50,0,334.24,367.60,92.9,87.8,0.367,767727.8,767727.8,962,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828709,813505.00
07/29/2016 17:45,2,3.816,ACTIVE,216.67,352.27,59.965,1469828703,"201051344000585","219011344069620",28.25,36.50,0,337.84,383.53,109.2,103.5,0.504,505964.3,505964.3,966,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828710,813506.00
07/29/2016 17:45,2,3.512,ACTIVE,215.77,350.47,59.981,1469828703,"201051344001230","219011344069620",28.77,33.30,0,334.24,378.12,102.3,96.9,0.482,500728.6,500728.6,971,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828711,813507.00
07/29/2016 17:45,2,3.545,ACTIVE,216.67,351.97,59.944,1469828703,"201051344000582","219011344069620",28.53,39.50,0,337.84,382.03,102.5,97.0,0.477,493628.8,493628.8,965,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828712,813508.00
07/29/2016 17:45,2,3.471,ACTIVE,215.77,350.47,59.944,1469828703,"201051344000955","219011344069620",28.88,37.00,0,330.33,378.42,101.5,96.1,0.482,507026.1,507026.1,969,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828712,813509.00
07/29/2016 17:45,2,2.092,ACTIVE,214.19,419.60,59.970,1469828703,"274151322000094","219011344069620",39.22,45.50,0,393.15,440.64,83.3,78.4,0.318,627106.4,627106.4,981,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828713,813510.00
07/29/2016 17:45,2,3.699,ACTIVE,218.03,354.97,59.970,1469828703,"201051344000579","219011344069620",28.67,34.80,0,339.34,384.13,107.4,101.7,0.495,509936.7,509936.7,970,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828714,813511.00
07/29/2016 17:45,2,3.570,ACTIVE,216.00,350.47,59.970,1469828703,"201051344000890","219011344069620",28.55,34.80,0,335.44,380.22,103.2,97.7,0.468,504243.3,504243.3,965,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828715,813512.00
07/29/2016 17:45,2,3.490,ACTIVE,216.22,351.97,59.970,1469828703,"201051344000438","219011344069620",29.08,36.80,0,332.73,382.93,102.8,97.2,0.486,505909.3,505909.3,968,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828716,813513.00
07/29/2016 17:45,2,3.525,ACTIVE,216.22,351.67,59.996,1469828703,"201051344000417","219011344069620",28.49,35.20,0,335.74,380.22,101.6,96.2,0.473,497590.5,497590.5,965,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828717,813514.00
07/29/2016 17:45,2,3.285,ACTIVE,213.74,347.16,59.959,1469828703,"274151322000083","219011344069620",28.55,44.00,0,333.93,368.20,95.0,89.8,0.376,760807.3,760807.3,965,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828718,813515.00
07/29/2016 17:45,2,3.432,ACTIVE,214.64,345.66,59.917,1469828703,"274151322000076","219011344069620",28.75,42.80,0,335.74,369.40,99.9,94.5,0.384,811237.6,811237.6,959,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828719,813516.00
07/29/2016 17:45,2,3.643,ACTIVE,217.13,354.67,59.975,1469828703,"201051344000868","219011344069620",28.11,36.30,0,339.04,383.23,103.7,98.1,0.473,494696.3,494696.3,968,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828720,813517.00
07/29/2016 17:45,2,3.518,ACTIVE,213.96,349.26,59.965,1469828703,"274151322000095","219011344069620",28.67,43.40,0,333.93,369.70,102.0,96.6,0.384,802993.6,802993.6,961,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828721,813518.00
07/29/2016 17:45,2,3.648,ACTIVE,217.80,355.58,59.981,1469828703,"201051344000988","219011344069620",28.23,35.40,0,337.24,384.13,104.2,98.7,0.491,491204.9,491204.9,969,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828722,813519.00
07/29/2016 17:45,2,3.650,ACTIVE,216.45,351.37,59.996,1469828703,"201051344001025","219011344069620",28.55,37.50,0,338.14,382.03,105.5,100.0,0.477,505104.7,505104.7,967,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828723,813520.00
07/29/2016 17:45,2,3.596,ACTIVE,218.03,353.47,59.954,1469828703,"201051344000458","219011344069620",28.84,38.60,0,339.95,383.83,105.0,99.4,0.508,502159.7,502159.7,968,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828724,813521.00
07/29/2016 17:45,2,3.668,ACTIVE,218.48,355.58,59.986,1469828703,"201051344000853","219011344069620",28.09,37.00,0,339.95,384.13,104.3,98.7,0.491,501247.8,501247.8,966,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828724,813522.00
07/29/2016 17:45,2,3.549,ACTIVE,216.00,351.67,59.970,1469828703,"201051344000685","219011344069620",28.82,35.80,0,335.14,383.23,103.6,98.0,0.508,505193.2,505193.2,970,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828725,813523.00
07/29/2016 17:45,2,3.615,ACTIVE,216.45,352.57,59.965,1469828703,"201051344000917","219011344069620",28.61,38.60,0,336.94,382.63,104.7,99.1,0.491,502102.8,502102.8,971,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828726,813524.00
07/29/2016 17:45,2,3.596,ACTIVE,216.00,351.97,59.965,1469828703,"201051344001145","219011344069620",28.98,35.00,0,334.84,382.33,105.6,100.0,0.486,507305.5,507305.5,971,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828727,813525.00
07/29/2016 17:45,2,3.588,ACTIVE,216.90,352.27,59.965,1469828703,"201051344000651","219011344069620",28.47,40.40,0,338.14,383.23,103.5,97.9,0.477,500064.3,500064.3,964,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828728,813526.00
07/29/2016 17:45,2,3.100,ACTIVE,213.74,345.66,59.970,1469828703,"274151322000088","219011344069620",27.39,41.50,0,334.54,366.10,86.0,81.1,0.323,733523.0,733523.0,964,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828729,813527.00
07/29/2016 17:45,2,2.150,ACTIVE,214.87,422.60,59.965,1469828703,"274151322000068","219011344069620",38.72,43.60,0,395.55,437.63,84.8,79.9,0.323,627231.4,627231.4,976,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828730,813528.00
07/29/2016 17:45,2,3.549,ACTIVE,216.22,350.77,59.965,1469828703,"201051344001135","219011344069620",28.67,38.80,0,336.04,379.62,103.1,97.6,0.477,496134.5,496134.5,967,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828731,813529.00
07/29/2016 17:45,2,3.652,ACTIVE,216.67,354.07,59.965,1469828703,"201051344000594","219011344069620",28.77,35.40,0,338.14,384.73,106.3,100.7,0.491,506486.2,506486.2,968,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828732,813530.00
07/29/2016 17:45,2,3.562,ACTIVE,216.67,351.07,59.975,1469828703,"201051344001203","219011344069620",28.47,37.50,0,338.74,382.33,102.7,97.2,0.477,503880.1,503880.1,969,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828733,813531.00
07/29/2016 17:45,2,3.135,ACTIVE,213.96,349.26,59.954,1469828703,"274151322000054","219011344069620",27.51,44.00,0,333.33,366.70,87.4,82.4,0.318,748860.5,748860.5,965,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828734,813532.00
07/29/2016 17:45,2,3.646,ACTIVE,217.35,353.17,59.975,1469828703,"201051344000867","219011344069620",28.29,37.80,0,339.34,383.23,104.5,98.9,0.482,493785.7,493785.7,969,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828735,813533.00
07/29/2016 17:45,2,3.373,ACTIVE,216.67,351.97,59.975,1469828703,"201051344001093","219011344069620",28.86,36.00,0,337.54,381.12,98.5,93.2,0.451,501519.4,501519.4,971,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828736,813534.00
07/29/2016 17:45,2,3.596,ACTIVE,217.58,354.37,59.970,1469828703,"201051344000900","219011344069620",28.69,38.20,0,338.74,383.83,104.6,99.0,0.477,510006.0,510006.0,973,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828737,813535.00
07/29/2016 17:45,2,3.559,ACTIVE,217.80,353.47,59.944,1469828703,"201051344000648","219011344069620",28.45,37.50,0,339.34,383.53,102.4,96.9,0.468,500107.9,500107.9,970,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828737,813536.00
07/29/2016 17:45,2,3.598,ACTIVE,217.80,354.97,59.965,1469828703,"201051344000569","219011344069620",28.27,37.00,0,338.74,383.83,102.9,97.4,0.477,510556.7,510556.7,968,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828738,813537.00
07/29/2016 17:45,2,3.672,ACTIVE,218.03,354.07,59.965,1469828703,"201051344000983","219011344069620",28.33,37.50,0,339.04,384.13,105.3,99.7,0.495,502535.5,502535.5,969,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828739,813538.00
07/29/2016 17:45,2,3.633,ACTIVE,218.03,354.37,59.981,1469828703,"201051344001158","219011344069620",28.27,35.20,0,338.44,383.53,103.9,98.4,0.486,495462.9,495462.9,967,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828740,813539.00
07/29/2016 17:45,2,3.482,ACTIVE,218.03,354.07,59.970,1469828703,"201051344000576","219011344069620",28.73,38.00,0,338.74,383.23,101.4,96.0,0.477,502764.7,502764.7,972,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828741,813540.00
07/29/2016 17:45,2,3.176,ACTIVE,214.19,345.36,59.938,1469828703,"274151322000087","219011344069620",27.45,54.50,0,334.24,365.19,88.2,83.2,0.309,721655.8,721655.8,973,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469828742,813541.00
07/29/2016 18:00,2,3.117,ACTIVE,216.90,351.67,60.023,1469829603,"201051344000645","219011344069620",28.17,38.40,0,339.04,379.62,89.0,84.0,0.411,502355.8,502355.8,970,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829604,813542.00
07/29/2016 18:00,2,2.648,ACTIVE,214.41,365.49,59.986,1469829603,"274151322000085","219011344069620",27.29,40.60,0,329.73,380.52,73.1,68.6,0.513,749513.4,749513.4,963,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829605,813543.00
07/29/2016 18:00,2,3.102,ACTIVE,216.45,353.17,59.991,1469829603,"201051344000633","219011344069620",28.88,35.20,0,338.44,380.52,90.8,85.7,0.420,493721.7,493721.7,967,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829606,813544.00
07/29/2016 18:00,2,3.104,ACTIVE,216.90,353.17,59.986,1469829603,"201051344000469","219011344069620",28.47,34.00,0,338.74,380.22,89.6,84.6,0.433,495812.0,495812.0,971,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829607,813545.00
07/29/2016 18:00,2,3.066,ACTIVE,214.87,347.76,60.012,1469829603,"201051344000646","219011344069620",28.75,34.00,0,333.33,375.11,89.2,84.2,0.424,497364.8,497364.8,968,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829608,813546.00
07/29/2016 18:00,2,2.725,ACTIVE,213.74,350.77,60.002,1469829603,"274151322000052","219011344069620",28.41,40.80,0,333.93,364.29,78.4,73.7,0.301,767748.0,767748.0,963,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829609,813547.00
