ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 18:00,2,3.287,ACTIVE,216.00,350.17,59.949,1469829603,"201051344000585","219011344069620",28.51,35.40,0,334.54,376.92,94.9,89.7,0.442,505988.4,505988.4,967,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829610,813548.00
07/29/2016 18:00,2,3.000,ACTIVE,214.87,348.36,60.002,1469829603,"201051344001230","219011344069620",28.94,32.20,0,333.03,373.61,87.9,82.9,0.407,500751.0,500751.0,972,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829611,813549.00
07/29/2016 18:00,2,3.057,ACTIVE,216.00,348.96,59.965,1469829603,"201051344000582","219011344069620",28.47,38.00,0,334.84,375.41,88.1,83.1,0.411,493651.3,493651.3,966,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829612,813550.00
07/29/2016 18:00,2,2.951,ACTIVE,215.09,348.36,59.975,1469829603,"201051344000955","219011344069620",29.00,36.50,0,334.24,373.31,86.7,81.8,0.407,507048.3,507048.3,970,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829613,813551.00
07/29/2016 18:00,2,1.777,ACTIVE,214.19,423.81,60.002,1469829603,"274151322000094","219011344069620",38.78,40.60,0,391.94,455.37,69.8,65.4,0.486,627124.4,627124.4,982,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829614,813552.00
07/29/2016 18:00,2,3.166,ACTIVE,216.90,351.37,60.034,1469829603,"201051344000579","219011344069620",28.98,34.00,0,339.34,381.12,93.0,87.8,0.429,509960.4,509960.4,971,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829615,813553.00
07/29/2016 18:00,2,3.059,ACTIVE,215.09,347.46,59.991,1469829603,"201051344000890","219011344069620",28.71,33.80,0,334.54,374.51,89.0,83.9,0.407,504266.0,504266.0,966,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829616,813554.00
07/29/2016 18:00,2,2.984,ACTIVE,215.54,348.96,59.954,1469829603,"201051344000438","219011344069620",29.04,35.80,0,335.44,375.71,87.8,82.9,0.415,505931.8,505931.8,969,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829616,813555.00
07/29/2016 18:00,2,3.018,ACTIVE,215.32,348.66,59.938,1469829603,"201051344000417","219011344069620",28.57,34.80,0,333.63,374.81,87.4,82.5,0.402,497612.8,497612.8,966,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829617,813556.00
07/29/2016 18:00,2,2.811,ACTIVE,213.74,354.67,59.991,1469829603,"274151322000083","219011344069620",28.31,42.50,0,334.24,364.59,80.6,75.8,0.318,760827.9,760827.9,966,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829618,813557.00
07/29/2016 18:00,2,2.891,ACTIVE,214.41,346.86,59.975,1469829603,"274151322000076","219011344069620",28.86,41.00,0,336.04,366.10,84.5,79.7,0.331,811259.3,811259.3,960,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829619,813558.00
07/29/2016 18:00,2,3.074,ACTIVE,216.00,350.77,59.991,1469829603,"201051344000868","219011344069620",28.63,35.60,0,337.84,378.12,89.2,84.2,0.415,494719.0,494719.0,969,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829620,813559.00
07/29/2016 18:00,2,2.992,ACTIVE,213.74,345.36,59.986,1469829603,"274151322000095","219011344069620",28.80,42.00,0,333.93,366.10,87.3,82.4,0.340,803015.9,803015.9,962,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829621,813560.00
07/29/2016 18:00,2,3.121,ACTIVE,216.67,352.27,59.981,1469829603,"201051344000988","219011344069620",28.41,35.00,0,338.44,380.82,89.8,84.7,0.415,491227.7,491227.7,970,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829622,813561.00
07/29/2016 18:00,2,3.113,ACTIVE,215.54,347.46,59.944,1469829603,"201051344001025","219011344069620",28.88,36.50,0,335.14,375.71,91.1,86.0,0.407,505127.9,505127.9,968,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829623,813562.00
07/29/2016 18:00,2,3.115,ACTIVE,216.90,350.77,59.981,1469829603,"201051344000458","219011344069620",28.78,37.80,0,339.04,380.52,90.7,85.7,0.438,502182.8,502182.8,969,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829624,813563.00
07/29/2016 18:00,2,3.137,ACTIVE,217.35,352.57,59.981,1469829603,"201051344000853","219011344069620",28.33,35.80,0,339.04,379.92,90.0,84.9,0.420,501270.7,501270.7,967,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829625,813564.00
07/29/2016 18:00,2,3.018,ACTIVE,215.32,349.26,59.970,1469829603,"201051344000685","219011344069620",29.04,34.50,0,334.84,375.71,88.8,83.8,0.433,505215.9,505215.9,971,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829626,813565.00
07/29/2016 18:00,2,3.090,ACTIVE,215.77,349.56,59.975,1469829603,"201051344000917","219011344069620",28.78,37.50,0,333.93,375.71,90.1,85.1,0.415,502125.8,502125.8,972,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829627,813566.00
07/29/2016 18:00,2,3.068,ACTIVE,215.32,349.56,59.981,1469829603,"201051344001145","219011344069620",29.24,34.00,0,335.44,376.31,90.9,85.8,0.415,507328.7,507328.7,972,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829627,813567.00
07/29/2016 18:00,2,3.066,ACTIVE,216.00,349.26,59.949,1469829603,"201051344000651","219011344069620",28.65,39.30,0,335.14,375.71,89.1,84.1,0.415,500087.0,500087.0,965,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829628,813568.00
07/29/2016 18:00,2,2.602,ACTIVE,213.51,351.07,59.970,1469829603,"274151322000088","219011344069620",27.47,38.60,0,329.73,379.92,72.3,67.9,0.495,733541.6,733541.6,965,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829629,813569.00
07/29/2016 18:00,2,1.832,ACTIVE,214.64,419.30,59.970,1469829603,"274151322000068","219011344069620",38.15,39.80,0,391.04,455.06,70.6,66.2,0.482,627249.6,627249.6,977,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829630,813570.00
07/29/2016 18:00,2,3.039,ACTIVE,215.32,348.06,59.965,1469829603,"201051344001135","219011344069620",28.84,37.80,0,334.84,374.21,88.9,83.8,0.407,496157.2,496157.2,968,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829631,813571.00
07/29/2016 18:00,2,3.125,ACTIVE,215.77,350.77,59.981,1469829603,"201051344000594","219011344069620",28.98,34.30,0,334.84,378.42,91.7,86.6,0.420,506509.6,506509.6,969,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829632,813572.00
07/29/2016 18:00,2,3.064,ACTIVE,215.77,348.36,59.970,1469829603,"201051344001203","219011344069620",28.47,36.50,0,336.04,376.31,88.4,83.4,0.415,503902.6,503902.6,970,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829633,813573.00
07/29/2016 18:00,2,2.625,ACTIVE,214.19,349.56,59.975,1469829603,"274151322000054","219011344069620",27.73,40.60,0,328.22,380.82,73.7,69.2,0.504,748879.5,748879.5,966,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829634,813574.00
07/29/2016 18:00,2,3.078,ACTIVE,216.22,350.17,59.975,1469829603,"201051344000867","219011344069620",28.90,36.50,0,338.14,377.82,90.1,85.1,0.411,493808.7,493808.7,970,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829635,813575.00
07/29/2016 18:00,2,2.883,ACTIVE,215.77,348.96,60.007,1469829603,"201051344001093","219011344069620",28.84,35.20,0,334.24,374.51,84.1,79.3,0.389,501540.9,501540.9,972,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829636,813576.00
07/29/2016 18:00,2,3.074,ACTIVE,216.45,351.37,59.970,1469829603,"201051344000900","219011344069620",28.90,37.00,0,338.44,379.62,90.0,84.9,0.415,510028.9,510028.9,974,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829636,813577.00
07/29/2016 18:00,2,3.055,ACTIVE,216.67,350.77,59.981,1469829603,"201051344000648","219011344069620",28.45,35.60,0,339.04,380.22,88.1,83.1,0.415,500130.4,500130.4,971,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829637,813578.00
07/29/2016 18:00,2,3.086,ACTIVE,216.67,351.37,59.981,1469829603,"201051344000569","219011344069620",28.45,36.80,0,338.44,379.02,89.0,83.9,0.420,510579.3,510579.3,969,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829639,813579.00
07/29/2016 18:00,2,3.131,ACTIVE,216.90,351.07,59.986,1469829603,"201051344000983","219011344069620",28.78,36.80,0,338.44,379.62,91.2,86.1,0.429,502558.7,502558.7,970,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829640,813580.00
07/29/2016 18:00,2,3.064,ACTIVE,216.67,351.07,59.975,1469829603,"201051344001158","219011344069620",28.80,34.30,0,338.44,379.92,89.4,84.4,0.420,495485.7,495485.7,968,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829641,813581.00
07/29/2016 18:00,2,2.689,ACTIVE,213.96,359.48,59.970,1469829603,"274151322000087","219011344069620",27.57,51.80,0,331.23,379.62,75.0,70.5,0.495,721675.1,721675.1,974,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829643,813582.00
07/29/2016 18:00,2,3.021,ACTIVE,216.90,352.87,59.986,1469829603,"201051344000576","219011344069620",28.55,36.80,0,339.34,379.32,87.4,82.5,0.411,502787.0,502787.0,973,0,0,0,L,1122011218,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469829644,813583.00
07/29/2016 18:15,2,2.596,ACTIVE,215.54,360.08,60.002,1469830503,"201051344000645","219011344069620",28.23,35.80,0,320.11,395.25,74.2,69.7,0.619,502375.0,502375.0,971,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830504,813584.00
07/29/2016 18:15,2,2.154,ACTIVE,213.51,354.37,60.018,1469830503,"274151322000085","219011344069620",27.47,38.00,0,336.34,377.82,60.0,56.0,0.407,749529.0,749529.0,964,0,0,0,L,1151911521,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830505,813585.00
07/29/2016 18:15,2,2.590,ACTIVE,215.54,361.89,59.996,1469830503,"201051344000633","219011344069620",28.92,33.00,0,320.11,395.85,75.9,71.3,0.645,493741.3,493741.3,968,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830506,813586.00
07/29/2016 18:15,2,2.564,ACTIVE,215.54,361.59,59.991,1469830503,"201051344000469","219011344069620",28.78,32.20,0,316.50,395.85,74.7,70.2,0.636,495831.4,495831.4,972,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830507,813587.00
07/29/2016 18:15,2,2.566,ACTIVE,214.41,359.18,59.986,1469830503,"201051344000646","219011344069620",28.65,31.80,0,318.30,389.84,74.5,69.9,0.623,497384.1,497384.1,969,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830508,813588.00
07/29/2016 18:15,2,2.240,ACTIVE,213.06,351.97,60.039,1469830503,"274151322000052","219011344069620",28.27,36.30,0,329.43,379.62,64.1,60.0,0.446,767764.7,767764.7,964,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830509,813589.00
07/29/2016 18:15,2,2.756,ACTIVE,215.32,351.37,59.991,1469830503,"201051344000585","219011344069620",28.77,34.30,0,333.93,371.51,80.3,75.6,0.371,506009.1,506009.1,968,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830510,813590.00
07/29/2016 18:15,2,2.510,ACTIVE,214.41,357.98,59.949,1469830503,"201051344001230","219011344069620",28.71,30.30,0,318.30,388.34,72.9,68.5,0.601,500769.9,500769.9,973,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830510,813591.00
07/29/2016 18:15,2,2.523,ACTIVE,215.32,360.38,59.944,1469830503,"201051344000582","219011344069620",28.73,35.60,0,317.40,391.34,73.4,68.9,0.605,493670.3,493670.3,967,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830511,813592.00
07/29/2016 18:15,2,2.455,ACTIVE,214.41,358.28,59.986,1469830503,"201051344000955","219011344069620",28.86,34.00,0,319.51,388.04,71.8,67.4,0.605,507066.9,507066.9,971,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830512,813593.00
07/29/2016 18:15,2,1.492,ACTIVE,213.06,412.08,60.007,1469830503,"274151322000094","219011344069620",38.13,38.40,0,387.44,445.75,57.2,53.3,0.389,627139.2,627139.2,983,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830513,813594.00
07/29/2016 18:15,2,2.637,ACTIVE,215.54,363.09,59.959,1469830503,"201051344000579","219011344069620",29.06,32.80,0,318.91,394.35,77.6,73.0,0.645,509980.4,509980.4,972,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830514,813595.00
07/29/2016 18:15,2,2.564,ACTIVE,214.41,358.58,60.002,1469830503,"201051344000890","219011344069620",28.53,32.00,0,319.81,389.84,74.2,69.6,0.601,504285.1,504285.1,967,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830515,813596.00
07/29/2016 18:15,2,2.502,ACTIVE,215.09,359.78,59.991,1469830503,"201051344000438","219011344069620",28.77,33.80,0,318.30,390.74,72.9,68.4,0.619,505950.7,505950.7,970,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830516,813597.00
07/29/2016 18:15,2,2.539,ACTIVE,214.87,359.78,60.012,1469830503,"201051344000417","219011344069620",28.29,32.40,0,319.51,389.54,72.8,68.3,0.623,497631.7,497631.7,967,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830517,813598.00
07/29/2016 18:15,2,2.289,ACTIVE,213.74,359.18,59.986,1469830503,"274151322000083","219011344069620",28.63,38.40,0,329.73,379.02,66.4,62.1,0.482,760845.2,760845.2,967,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830518,813599.00
07/29/2016 18:15,2,2.340,ACTIVE,214.19,363.39,59.938,1469830503,"274151322000076","219011344069620",29.12,37.80,0,330.63,379.62,69.0,64.7,0.473,811277.4,811277.4,961,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830519,813600.00
07/29/2016 18:15,2,2.598,ACTIVE,214.87,360.38,60.002,1469830503,"201051344000868","219011344069620",28.39,33.30,0,316.50,390.44,74.7,70.1,0.610,494738.3,494738.3,970,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830520,813601.00
07/29/2016 18:15,2,2.434,ACTIVE,213.51,362.19,60.007,1469830503,"274151322000095","219011344069620",29.10,38.40,0,329.43,378.72,71.7,67.3,0.499,803034.6,803034.6,963,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830521,813602.00
07/29/2016 18:15,2,2.592,ACTIVE,215.54,361.89,59.986,1469830503,"201051344000988","219011344069620",28.57,32.60,0,317.10,396.75,75.0,70.4,0.610,491247.1,491247.1,971,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830521,813603.00
07/29/2016 18:15,2,2.629,ACTIVE,214.87,359.78,60.018,1469830503,"201051344001025","219011344069620",28.65,34.50,0,320.11,390.74,76.2,71.7,0.628,505147.6,505147.6,969,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830522,813604.00
07/29/2016 18:15,2,2.600,ACTIVE,215.54,362.49,60.007,1469830503,"201051344000458","219011344069620",28.84,35.40,0,320.11,395.55,76.0,71.4,0.658,502202.4,502202.4,970,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830523,813605.00
07/29/2016 18:15,2,2.615,ACTIVE,216.22,364.29,60.012,1469830503,"201051344000853","219011344069620",28.43,33.80,0,323.11,397.35,75.3,70.8,0.658,501290.2,501290.2,968,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830524,813606.00
07/29/2016 18:15,2,2.518,ACTIVE,214.87,359.48,60.044,1469830503,"201051344000685","219011344069620",29.00,32.60,0,317.40,390.74,73.9,69.4,0.641,505235.1,505235.1,972,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830525,813607.00
07/29/2016 18:15,2,2.547,ACTIVE,215.09,360.08,60.007,1469830503,"201051344000917","219011344069620",29.16,35.80,0,320.11,390.14,75.2,70.7,0.641,502145.3,502145.3,973,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830526,813608.00
07/29/2016 18:15,2,2.600,ACTIVE,215.09,360.08,60.018,1469830503,"201051344001145","219011344069620",28.82,31.80,0,319.51,390.44,75.9,71.3,0.628,507348.4,507348.4,973,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830527,813609.00
07/29/2016 18:15,2,2.547,ACTIVE,215.09,360.38,60.002,1469830503,"201051344000651","219011344069620",28.77,37.00,0,319.21,391.94,74.2,69.6,0.614,500106.2,500106.2,966,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830528,813610.00
07/29/2016 18:15,2,2.102,ACTIVE,213.29,347.46,60.023,1469830503,"274151322000088","219011344069620",27.67,36.00,0,335.44,377.22,58.9,54.9,0.393,733557.0,733557.0,966,0,0,0,L,1151911521,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830529,813611.00
07/29/2016 18:15,2,1.482,ACTIVE,214.19,422.00,60.007,1469830503,"274151322000068","219011344069620",38.70,37.50,0,382.33,446.95,57.7,53.7,0.393,627264.6,627264.6,978,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830530,813612.00
07/29/2016 18:15,2,2.543,ACTIVE,214.87,358.88,60.002,1469830503,"201051344001135","219011344069620",28.77,35.40,0,318.61,389.84,74.2,69.6,0.605,496176.4,496176.4,969,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830531,813613.00
07/29/2016 18:15,2,2.602,ACTIVE,214.87,360.99,59.996,1469830503,"201051344000594","219011344069620",29.02,32.40,0,318.61,390.74,76.5,71.9,0.632,506529.4,506529.4,970,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830531,813614.00
07/29/2016 18:15,2,2.547,ACTIVE,215.09,359.48,59.996,1469830503,"201051344001203","219011344069620",28.45,33.80,0,317.10,391.34,73.4,68.9,0.614,503921.6,503921.6,971,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830532,813615.00
07/29/2016 18:15,2,2.158,ACTIVE,213.51,351.97,60.007,1469830503,"274151322000054","219011344069620",27.61,38.00,0,335.44,378.42,60.4,56.4,0.411,748895.2,748895.2,967,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830533,813616.00
07/29/2016 18:15,2,2.570,ACTIVE,215.09,360.38,59.965,1469830503,"201051344000867","219011344069620",28.90,34.30,0,319.21,390.44,75.3,70.8,0.614,493828.1,493828.1,971,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830534,813617.00
07/29/2016 18:15,2,2.377,ACTIVE,215.09,360.38,59.996,1469830503,"201051344001093","219011344069620",28.82,32.20,0,318.30,389.24,69.5,65.1,0.570,501558.9,501558.9,973,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830535,813618.00
07/29/2016 18:15,2,2.582,ACTIVE,215.32,361.59,60.023,1469830503,"201051344000900","219011344069620",28.75,34.80,0,318.00,395.25,75.2,70.7,0.619,510048.3,510048.3,975,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830536,813619.00
07/29/2016 18:15,2,2.516,ACTIVE,215.54,360.69,60.028,1469830503,"201051344000648","219011344069620",28.82,33.30,0,319.21,394.95,73.4,68.9,0.614,500149.4,500149.4,972,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830537,813620.00
07/29/2016 18:15,2,2.568,ACTIVE,215.54,361.29,59.933,1469830503,"201051344000569","219011344069620",28.61,34.50,0,319.51,394.05,74.3,69.8,0.619,510598.5,510598.5,970,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830538,813621.00
07/29/2016 18:15,2,2.637,ACTIVE,215.54,361.59,59.986,1469830503,"201051344000983","219011344069620",28.61,34.80,0,318.91,394.65,76.4,71.8,0.636,502578.4,502578.4,971,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830539,813622.00
07/29/2016 18:15,2,2.580,ACTIVE,215.77,361.59,60.012,1469830503,"201051344001158","219011344069620",28.63,32.40,0,322.81,395.55,74.8,70.3,0.632,495505.0,495505.0,969,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830540,813623.00
07/29/2016 18:15,2,2.494,ACTIVE,215.77,360.99,60.012,1469830503,"201051344000576","219011344069620",28.78,34.00,0,318.00,396.15,72.7,68.2,0.619,502805.8,502805.8,974,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830541,813624.00
07/29/2016 18:15,2,2.199,ACTIVE,213.29,357.38,60.002,1469830503,"274151322000087","219011344069620",27.65,46.80,0,335.74,377.22,61.6,57.5,0.393,721691.1,721691.1,975,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469830541,813625.00
07/29/2016 18:30,2,2.066,ACTIVE,215.32,356.48,60.028,1469831403,"201051344000645","219011344069620",28.09,33.80,0,336.94,394.35,58.8,54.8,0.495,502390.6,502390.6,972,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831404,813626.00
07/29/2016 18:30,2,1.656,ACTIVE,213.29,346.26,59.986,1469831403,"274151322000085","219011344069620",27.51,36.00,0,336.04,371.51,46.1,42.6,0.323,749541.3,749541.3,965,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831405,813627.00
07/29/2016 18:30,2,2.027,ACTIVE,215.09,357.68,60.007,1469831403,"201051344000633","219011344069620",29.30,31.00,0,336.64,394.65,60.2,56.1,0.504,493757.3,493757.3,969,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831406,813628.00
07/29/2016 18:30,2,2.031,ACTIVE,215.32,357.08,59.949,1469831403,"201051344000469","219011344069620",28.84,30.80,0,337.24,395.55,59.4,55.4,0.508,495847.1,495847.1,973,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831407,813629.00
07/29/2016 18:30,2,2.062,ACTIVE,213.96,353.77,59.996,1469831403,"201051344000646","219011344069620",28.39,30.00,0,334.84,388.64,59.4,55.4,0.495,497399.8,497399.8,970,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831408,813630.00
07/29/2016 18:30,2,1.713,ACTIVE,213.29,357.68,60.002,1469831403,"274151322000052","219011344069620",28.65,34.50,0,334.84,372.71,49.7,46.0,0.354,767777.9,767777.9,965,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831409,813631.00
07/29/2016 18:30,2,2.242,ACTIVE,214.87,357.08,60.007,1469831403,"201051344000585","219011344069620",28.63,32.00,0,320.71,390.14,65.0,60.8,0.535,506026.1,506026.1,969,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831410,813632.00
07/29/2016 18:30,2,1.982,ACTIVE,214.19,352.27,60.007,1469831403,"201051344001230","219011344069620",28.69,28.80,0,333.03,387.14,57.6,53.7,0.473,500785.2,500785.2,974,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831411,813633.00
07/29/2016 18:30,2,2.027,ACTIVE,215.09,356.18,59.996,1469831403,"201051344000582","219011344069620",28.41,33.80,0,335.74,390.44,58.3,54.4,0.486,493685.7,493685.7,968,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831412,813634.00
07/29/2016 18:30,2,1.924,ACTIVE,214.19,353.47,60.007,1469831403,"201051344000955","219011344069620",29.10,32.40,0,334.54,387.14,56.7,52.8,0.473,507081.9,507081.9,972,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831412,813635.00
07/29/2016 18:30,2,1.121,ACTIVE,213.51,419.00,59.986,1469831403,"274151322000094","219011344069620",38.53,36.50,0,335.74,436.43,44.0,40.5,0.296,627150.9,627150.9,984,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831413,813636.00
07/29/2016 18:30,2,2.105,ACTIVE,215.32,356.18,60.002,1469831403,"201051344000579","219011344069620",29.06,30.00,0,335.14,397.35,62.0,57.9,0.513,509996.8,509996.8,973,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831414,813637.00
07/29/2016 18:30,2,2.031,ACTIVE,214.41,354.07,60.012,1469831403,"201051344000890","219011344069620",28.59,30.50,0,334.24,389.54,58.9,54.9,0.477,504300.7,504300.7,968,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831415,813638.00
07/29/2016 18:30,2,1.961,ACTIVE,214.87,355.28,59.996,1469831403,"201051344000438","219011344069620",29.06,32.00,0,334.54,390.74,57.8,53.8,0.491,505965.9,505965.9,971,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831416,813639.00
07/29/2016 18:30,2,2.014,ACTIVE,214.64,354.67,60.007,1469831403,"201051344000417","219011344069620",28.41,30.80,0,334.24,388.04,58.0,54.0,0.486,497647.0,497647.0,968,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831417,813640.00
07/29/2016 18:30,2,1.795,ACTIVE,213.29,346.86,59.986,1469831403,"274151322000083","219011344069620",28.47,36.00,0,335.44,373.61,51.7,48.0,0.371,760858.9,760858.9,968,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831418,813641.00
07/29/2016 18:30,2,1.797,ACTIVE,213.96,348.06,60.002,1469831403,"274151322000076","219011344069620",29.38,35.00,0,336.94,376.01,53.5,49.7,0.362,811291.7,811291.7,962,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831419,813642.00
07/29/2016 18:30,2,2.059,ACTIVE,214.64,354.07,60.034,1469831403,"201051344000868","219011344069620",28.43,31.50,0,336.34,390.44,59.3,55.3,0.482,494753.9,494753.9,971,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831420,813643.00
07/29/2016 18:30,2,1.906,ACTIVE,213.51,357.98,59.996,1469831403,"274151322000095","219011344069620",28.86,35.80,0,335.14,376.92,55.8,51.9,0.380,803049.5,803049.5,964,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831421,813644.00
07/29/2016 18:30,2,2.082,ACTIVE,215.09,357.68,59.996,1469831403,"201051344000988","219011344069620",28.25,31.00,0,336.64,395.85,59.5,55.6,0.504,491262.9,491262.9,972,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831422,813645.00
07/29/2016 18:30,2,2.098,ACTIVE,214.64,354.07,59.996,1469831403,"201051344001025","219011344069620",28.71,32.00,0,335.14,391.64,61.0,56.9,0.491,505163.6,505163.6,970,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831423,813646.00
07/29/2016 18:30,2,2.066,ACTIVE,215.32,355.88,60.007,1469831403,"201051344000458","219011344069620",28.78,33.00,0,336.94,395.85,60.2,56.2,0.517,502218.3,502218.3,971,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831424,813647.00
07/29/2016 18:30,2,2.055,ACTIVE,216.00,359.48,60.039,1469831403,"201051344000853","219011344069620",28.75,32.00,0,335.14,395.25,59.9,55.9,0.495,501306.0,501306.0,969,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831425,813648.00
07/29/2016 18:30,2,2.008,ACTIVE,214.64,355.28,60.007,1469831403,"201051344000685","219011344069620",28.71,30.80,0,334.54,389.54,58.4,54.5,0.508,505250.5,505250.5,973,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831426,813649.00
07/29/2016 18:30,2,2.061,ACTIVE,214.64,355.58,60.007,1469831403,"201051344000917","219011344069620",28.71,33.80,0,335.14,390.14,59.9,55.9,0.504,502161.1,502161.1,974,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831427,813650.00
07/29/2016 18:30,2,2.072,ACTIVE,214.64,354.67,60.039,1469831403,"201051344001145","219011344069620",28.80,29.80,0,336.04,391.04,60.5,56.5,0.499,507364.3,507364.3,974,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831428,813651.00
07/29/2016 18:30,2,2.025,ACTIVE,214.87,354.67,59.965,1469831403,"201051344000651","219011344069620",28.71,34.50,0,336.94,390.74,58.9,55.0,0.486,500121.8,500121.8,967,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831428,813652.00
07/29/2016 18:30,2,1.604,ACTIVE,213.06,354.97,59.975,1469831403,"274151322000088","219011344069620",27.67,34.30,0,335.74,370.60,45.0,41.5,0.296,733569.0,733569.0,967,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831429,813653.00
07/29/2016 18:30,2,1.145,ACTIVE,214.19,413.29,59.981,1469831403,"274151322000068","219011344069620",38.72,35.80,0,336.64,446.95,44.9,41.4,0.292,627276.5,627276.5,979,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831430,813654.00
07/29/2016 18:30,2,2.035,ACTIVE,214.64,354.37,60.007,1469831403,"201051344001135","219011344069620",28.57,33.00,0,334.84,388.64,58.9,54.9,0.482,496191.9,496191.9,970,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831431,813655.00
07/29/2016 18:30,2,2.076,ACTIVE,214.64,356.48,59.996,1469831403,"201051344000594","219011344069620",28.86,30.30,0,333.63,391.94,60.7,56.7,0.491,506545.5,506545.5,971,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831432,813656.00
07/29/2016 18:30,2,1.996,ACTIVE,214.87,354.37,59.938,1469831403,"201051344001203","219011344069620",28.65,32.00,0,336.64,390.14,57.9,54.0,0.491,503937.0,503937.0,972,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831433,813657.00
07/29/2016 18:30,2,1.656,ACTIVE,213.29,355.58,59.996,1469831403,"274151322000054","219011344069620",27.71,35.60,0,335.44,371.51,46.5,42.9,0.318,748907.6,748907.6,968,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831434,813658.00
07/29/2016 18:30,2,2.090,ACTIVE,215.09,354.37,59.991,1469831403,"201051344000867","219011344069620",28.21,32.20,0,336.04,389.84,59.7,55.7,0.491,493843.9,493843.9,972,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831435,813659.00
07/29/2016 18:30,2,1.861,ACTIVE,215.09,354.67,59.986,1469831403,"201051344001093","219011344069620",28.77,31.00,0,336.34,387.14,54.3,50.5,0.446,501573.4,501573.4,974,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831436,813660.00
07/29/2016 18:30,2,2.062,ACTIVE,215.09,355.88,59.991,1469831403,"201051344000900","219011344069620",28.51,32.80,0,336.64,394.05,59.5,55.5,0.482,510064.1,510064.1,976,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831437,813661.00
07/29/2016 18:30,2,1.982,ACTIVE,215.32,355.28,59.986,1469831403,"201051344000648","219011344069620",28.86,31.80,0,338.14,394.05,58.0,54.0,0.486,500164.8,500164.8,973,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831438,813662.00
07/29/2016 18:30,2,2.055,ACTIVE,215.09,355.88,59.975,1469831403,"201051344000569","219011344069620",28.41,32.60,0,336.94,393.15,59.2,55.2,0.486,510614.1,510614.1,971,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831439,813663.00
07/29/2016 18:30,2,2.094,ACTIVE,215.32,356.18,60.044,1469831403,"201051344000983","219011344069620",28.77,32.40,0,336.94,395.25,61.0,57.0,0.508,502594.5,502594.5,972,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831440,813664.00
07/29/2016 18:30,2,2.068,ACTIVE,215.09,356.18,59.922,1469831403,"201051344001158","219011344069620",28.27,30.50,0,336.34,394.35,59.2,55.2,0.495,495520.7,495520.7,970,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831441,813665.00
07/29/2016 18:30,2,1.982,ACTIVE,215.54,357.98,59.991,1469831403,"201051344000576","219011344069620",28.57,32.20,0,336.34,394.95,57.4,53.5,0.486,502821.0,502821.0,975,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831442,813666.00
07/29/2016 18:30,2,1.695,ACTIVE,213.51,346.86,59.938,1469831403,"274151322000087","219011344069620",27.73,43.60,0,334.84,371.21,47.6,44.0,0.305,721703.8,721703.8,976,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469831442,813667.00
07/29/2016 18:45,2,1.539,ACTIVE,215.32,351.67,59.991,1469832303,"201051344000645","219011344069620",28.35,32.20,0,337.24,381.42,44.2,40.8,0.362,502402.5,502402.5,973,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832304,813668.00
07/29/2016 18:45,2,1.199,ACTIVE,213.51,348.36,59.986,1469832303,"274151322000085","219011344069620",27.45,34.50,0,336.34,363.99,33.4,30.3,0.225,749550.4,749550.4,966,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832305,813669.00
07/29/2016 18:45,2,1.576,ACTIVE,215.09,353.17,60.039,1469832303,"201051344000633","219011344069620",28.53,29.80,0,334.84,382.93,45.6,42.1,0.380,493769.5,493769.5,970,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832306,813670.00
07/29/2016 18:45,2,1.551,ACTIVE,215.09,352.27,59.986,1469832303,"201051344000469","219011344069620",28.53,29.50,0,335.74,382.33,44.8,41.3,0.384,495859.1,495859.1,974,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832307,813671.00
07/29/2016 18:45,2,1.531,ACTIVE,214.19,350.17,59.991,1469832303,"201051344000646","219011344069620",28.80,29.00,0,332.73,379.62,44.7,41.2,0.367,497411.8,497411.8,971,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832308,813672.00
07/29/2016 18:45,2,1.252,ACTIVE,213.29,344.45,59.981,1469832303,"274151322000052","219011344069620",28.35,32.80,0,335.74,365.49,35.9,32.8,0.234,767787.7,767787.7,966,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832309,813673.00
07/29/2016 18:45,2,1.725,ACTIVE,214.87,351.97,59.938,1469832303,"201051344000585","219011344069620",28.65,30.50,0,334.54,382.63,50.0,46.4,0.402,506039.4,506039.4,970,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832310,813674.00
07/29/2016 18:45,2,1.473,ACTIVE,214.41,348.96,59.996,1469832303,"201051344001230","219011344069620",28.82,28.00,0,333.33,377.22,43.0,39.6,0.349,500796.8,500796.8,975,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832311,813675.00
07/29/2016 18:45,2,1.529,ACTIVE,215.09,350.77,60.039,1469832303,"201051344000582","219011344069620",28.27,32.20,0,335.14,379.92,43.8,40.3,0.358,493697.5,493697.5,969,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832311,813676.00
07/29/2016 18:45,2,1.436,ACTIVE,214.19,348.66,59.996,1469832303,"201051344000955","219011344069620",28.90,31.00,0,333.63,376.92,42.0,38.6,0.345,507093.3,507093.3,973,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832312,813677.00
07/29/2016 18:45,2,0.832,ACTIVE,213.29,404.57,59.991,1469832303,"274151322000094","219011344069620",37.63,35.00,0,334.24,432.52,31.6,28.6,0.212,627159.5,627159.5,985,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832313,813678.00
07/29/2016 18:45,2,1.609,ACTIVE,215.09,352.27,59.991,1469832303,"201051344000579","219011344069620",28.88,29.00,0,336.94,382.63,47.1,43.5,0.380,510009.4,510009.4,974,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832314,813679.00
07/29/2016 18:45,2,1.529,ACTIVE,214.41,349.56,59.986,1469832303,"201051344000890","219011344069620",28.59,29.00,0,334.24,380.22,44.3,40.8,0.349,504312.6,504312.6,969,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832315,813680.00
07/29/2016 18:45,2,1.451,ACTIVE,214.64,350.47,59.996,1469832303,"201051344000438","219011344069620",29.18,30.50,0,334.84,379.62,42.9,39.5,0.358,505977.6,505977.6,972,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832316,813681.00
07/29/2016 18:45,2,1.518,ACTIVE,214.41,350.47,59.991,1469832303,"201051344000417","219011344069620",28.37,29.30,0,334.54,379.62,43.6,40.1,0.354,497658.7,497658.7,969,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832317,813682.00
07/29/2016 18:45,2,1.309,ACTIVE,213.29,347.76,59.991,1469832303,"274151322000083","219011344069620",28.57,34.00,0,335.44,366.10,37.9,34.6,0.270,760869.2,760869.2,969,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832318,813683.00
07/29/2016 18:45,2,1.305,ACTIVE,213.96,352.87,59.986,1469832303,"274151322000076","219011344069620",28.98,33.30,0,336.34,367.60,38.3,35.0,0.256,811302.2,811302.2,963,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832319,813684.00
07/29/2016 18:45,2,1.561,ACTIVE,214.64,350.47,60.044,1469832303,"201051344000868","219011344069620",28.29,30.30,0,334.84,379.92,44.7,41.3,0.358,494766.0,494766.0,972,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832319,813685.00
07/29/2016 18:45,2,1.373,ACTIVE,213.29,350.47,59.917,1469832303,"274151322000095","219011344069620",29.20,33.80,0,335.14,368.20,40.6,37.2,0.270,803060.6,803060.6,965,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832320,813686.00
07/29/2016 18:45,2,1.551,ACTIVE,214.87,353.77,60.018,1469832303,"201051344000988","219011344069620",28.47,30.00,0,334.54,383.83,44.7,41.2,0.380,491274.9,491274.9,973,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832321,813687.00
07/29/2016 18:45,2,1.576,ACTIVE,214.41,350.47,59.986,1469832303,"201051344001025","219011344069620",28.80,30.50,0,334.54,380.22,46.0,42.5,0.371,505176.0,505176.0,971,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832322,813688.00
07/29/2016 18:45,2,1.574,ACTIVE,215.09,351.97,59.991,1469832303,"201051344000458","219011344069620",28.63,32.00,0,336.94,383.23,45.7,42.2,0.384,502230.6,502230.6,972,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832323,813689.00
07/29/2016 18:45,2,1.570,ACTIVE,215.54,352.57,60.007,1469832303,"201051344000853","219011344069620",28.51,30.80,0,337.54,383.83,45.3,41.8,0.380,501318.1,501318.1,970,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832324,813690.00
07/29/2016 18:45,2,1.496,ACTIVE,214.41,350.47,59.991,1469832303,"201051344000685","219011344069620",28.67,29.80,0,333.93,379.92,43.5,40.0,0.376,505262.3,505262.3,974,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832325,813691.00
