ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 18:45,2,1.559,ACTIVE,214.64,350.77,59.991,1469832303,"201051344000917","219011344069620",28.55,32.40,0,334.24,380.52,45.1,41.6,0.376,502173.2,502173.2,975,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832326,813692.00
07/29/2016 18:45,2,1.574,ACTIVE,214.64,350.77,60.007,1469832303,"201051344001145","219011344069620",28.63,28.30,0,334.54,380.52,45.7,42.2,0.367,507376.6,507376.6,975,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832327,813693.00
07/29/2016 18:45,2,1.525,ACTIVE,214.87,351.37,60.018,1469832303,"201051344000651","219011344069620",28.53,32.80,0,335.44,380.52,44.1,40.6,0.358,500133.7,500133.7,968,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832328,813694.00
07/29/2016 18:45,2,1.145,ACTIVE,213.06,348.66,59.991,1469832303,"274151322000088","219011344069620",27.67,32.80,0,335.44,363.09,32.1,29.0,0.208,733577.8,733577.8,968,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832329,813695.00
07/29/2016 18:45,2,0.812,ACTIVE,214.19,413.29,59.991,1469832303,"274151322000068","219011344069620",38.84,34.80,0,337.24,441.54,32.3,29.3,0.208,627285.2,627285.2,980,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832329,813696.00
07/29/2016 18:45,2,1.531,ACTIVE,214.41,350.17,59.986,1469832303,"201051344001135","219011344069620",28.61,31.50,0,334.54,378.42,44.4,40.9,0.358,496203.9,496203.9,971,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832330,813697.00
07/29/2016 18:45,2,1.570,ACTIVE,214.19,351.07,59.933,1469832303,"201051344000594","219011344069620",28.75,28.80,0,333.33,380.82,45.8,42.3,0.371,506557.8,506557.8,972,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832331,813698.00
07/29/2016 18:45,2,1.467,ACTIVE,214.64,348.96,59.981,1469832303,"201051344001203","219011344069620",28.98,30.50,0,334.54,379.32,43.1,39.7,0.354,503948.7,503948.7,973,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832332,813699.00
07/29/2016 18:45,2,1.189,ACTIVE,213.29,351.37,59.996,1469832303,"274151322000054","219011344069620",27.73,34.00,0,335.44,364.29,33.5,30.4,0.221,748916.7,748916.7,969,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832333,813700.00
07/29/2016 18:45,2,1.557,ACTIVE,214.87,350.77,59.970,1469832303,"201051344000867","219011344069620",28.67,30.80,0,335.74,379.92,45.2,41.7,0.362,493856.1,493856.1,973,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832334,813701.00
07/29/2016 18:45,2,1.350,ACTIVE,214.41,348.96,59.991,1469832303,"201051344001093","219011344069620",29.06,29.50,0,335.14,376.62,39.7,36.4,0.309,501584.2,501584.2,975,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832335,813702.00
07/29/2016 18:45,2,1.551,ACTIVE,214.64,351.67,60.002,1469832303,"201051344000900","219011344069620",28.41,31.80,0,334.84,381.42,44.6,41.2,0.362,510076.1,510076.1,977,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832336,813703.00
07/29/2016 18:45,2,1.512,ACTIVE,214.87,351.07,60.034,1469832303,"201051344000648","219011344069620",28.49,30.30,0,336.94,380.82,43.7,40.2,0.362,500176.5,500176.5,974,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832337,813704.00
07/29/2016 18:45,2,1.547,ACTIVE,214.87,351.67,60.023,1469832303,"201051344000569","219011344069620",28.45,31.50,0,336.64,381.73,44.6,41.1,0.367,510626.0,510626.0,972,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832338,813705.00
07/29/2016 18:45,2,1.588,ACTIVE,214.87,351.37,59.996,1469832303,"201051344000983","219011344069620",28.80,31.50,0,336.94,382.63,46.3,42.7,0.376,502606.9,502606.9,973,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832339,813706.00
07/29/2016 18:45,2,1.566,ACTIVE,214.87,351.67,60.002,1469832303,"201051344001158","219011344069620",28.15,29.50,0,336.64,382.03,44.7,41.2,0.376,495532.8,495532.8,971,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832340,813707.00
07/29/2016 18:45,2,1.494,ACTIVE,215.09,352.27,60.002,1469832303,"201051344000576","219011344069620",28.49,30.80,0,336.64,382.63,43.2,39.7,0.354,502832.6,502832.6,976,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832341,813708.00
07/29/2016 18:45,2,1.232,ACTIVE,213.29,345.36,60.002,1469832303,"274151322000087","219011344069620",27.71,41.00,0,335.74,364.59,34.6,31.5,0.221,721713.1,721713.1,977,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469832342,813709.00
07/29/2016 19:00,2,1.082,ACTIVE,214.64,346.56,59.996,1469833203,"201051344000645","219011344069620",27.91,30.80,0,336.04,371.51,30.6,27.6,0.243,502411.0,502411.0,974,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833204,813710.00
07/29/2016 19:00,2,0.486,ACTIVE,213.51,342.95,59.986,1469833203,"274151322000085","219011344069620",29.02,32.60,0,336.04,356.78,14.3,11.9,0.084,749554.7,749554.7,967,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833205,813711.00
07/29/2016 19:00,2,1.113,ACTIVE,214.64,348.96,59.991,1469833203,"201051344000633","219011344069620",28.17,28.30,0,335.74,372.41,31.8,28.7,0.261,493778.4,493778.4,971,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833206,813712.00
07/29/2016 19:00,2,1.072,ACTIVE,214.41,347.16,59.991,1469833203,"201051344000469","219011344069620",28.53,28.50,0,334.54,372.11,31.0,28.0,0.256,495867.7,495867.7,975,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833207,813713.00
07/29/2016 19:00,2,1.090,ACTIVE,213.96,345.96,59.996,1469833203,"201051344000646","219011344069620",28.37,27.80,0,333.93,369.70,31.3,28.3,0.247,497420.4,497420.4,972,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833208,813714.00
07/29/2016 19:00,2,0.842,ACTIVE,213.06,342.35,60.002,1469833203,"274151322000052","219011344069620",28.33,31.50,0,335.14,358.28,24.1,21.3,0.168,767794.4,767794.4,967,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833209,813715.00
07/29/2016 19:00,2,1.230,ACTIVE,214.41,347.16,59.986,1469833203,"201051344000585","219011344069620",28.80,29.00,0,335.14,373.61,36.0,32.8,0.278,506049.3,506049.3,971,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833210,813716.00
07/29/2016 19:00,2,1.014,ACTIVE,214.19,344.45,59.996,1469833203,"201051344001230","219011344069620",28.73,26.80,0,332.73,367.60,29.5,26.5,0.230,500805.0,500805.0,976,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833211,813717.00
07/29/2016 19:00,2,1.068,ACTIVE,214.64,346.56,59.991,1469833203,"201051344000582","219011344069620",28.05,30.50,0,333.63,370.00,30.4,27.4,0.239,493705.9,493705.9,970,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833212,813718.00
07/29/2016 19:00,2,1.002,ACTIVE,213.96,344.76,59.991,1469833203,"201051344000955","219011344069620",28.43,29.50,0,333.63,367.90,28.9,26.0,0.230,507101.4,507101.4,974,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833213,813719.00
07/29/2016 19:00,2,0.555,ACTIVE,213.51,402.77,59.991,1469833203,"274151322000094","219011344069620",37.51,33.50,0,333.63,428.91,21.2,18.5,0.141,627165.3,627165.3,986,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833214,813720.00
07/29/2016 19:00,2,1.133,ACTIVE,214.41,347.16,59.996,1469833203,"201051344000579","219011344069620",28.86,28.00,0,336.34,373.01,33.2,30.1,0.261,510018.6,510018.6,975,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833215,813721.00
07/29/2016 19:00,2,1.062,ACTIVE,213.96,344.76,59.991,1469833203,"201051344000890","219011344069620",28.55,28.00,0,333.33,369.70,30.8,27.8,0.230,504321.1,504321.1,970,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833215,813722.00
07/29/2016 19:00,2,1.021,ACTIVE,214.41,346.26,59.970,1469833203,"201051344000438","219011344069620",28.65,29.00,0,334.54,369.40,29.6,26.7,0.239,505985.8,505985.8,973,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833216,813723.00
07/29/2016 19:00,2,1.061,ACTIVE,214.19,345.66,59.991,1469833203,"201051344000417","219011344069620",28.49,28.30,0,333.93,368.80,30.6,27.6,0.243,497667.1,497667.1,970,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833217,813724.00
07/29/2016 19:00,2,0.893,ACTIVE,213.06,345.96,60.028,1469833203,"274151322000083","219011344069620",28.31,32.40,0,334.84,358.88,25.6,22.8,0.181,760876.3,760876.3,970,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833218,813725.00
07/29/2016 19:00,2,0.863,ACTIVE,213.74,342.05,59.986,1469833203,"274151322000076","219011344069620",29.00,31.50,0,336.94,359.48,25.4,22.6,0.168,811309.3,811309.3,964,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833219,813726.00
07/29/2016 19:00,2,1.092,ACTIVE,214.19,346.26,59.996,1469833203,"201051344000868","219011344069620",28.21,29.00,0,334.84,370.30,31.2,28.2,0.234,494774.6,494774.6,973,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833220,813727.00
07/29/2016 19:00,2,0.924,ACTIVE,213.29,342.05,59.991,1469833203,"274151322000095","219011344069620",28.96,32.40,0,334.54,360.38,27.1,24.2,0.177,803068.2,803068.2,966,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833221,813728.00
07/29/2016 19:00,2,1.088,ACTIVE,214.19,348.06,59.944,1469833203,"201051344000988","219011344069620",28.03,28.80,0,334.84,372.71,30.9,27.9,0.256,491283.5,491283.5,974,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833222,813729.00
07/29/2016 19:00,2,1.102,ACTIVE,214.19,345.96,59.996,1469833203,"201051344001025","219011344069620",28.75,28.80,0,334.24,370.30,32.1,29.1,0.247,505184.9,505184.9,972,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833223,813730.00
07/29/2016 19:00,2,1.104,ACTIVE,214.19,346.56,60.002,1469833203,"201051344000458","219011344069620",28.41,30.50,0,335.14,372.41,31.8,28.8,0.256,502239.4,502239.4,973,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833224,813731.00
07/29/2016 19:00,2,1.092,ACTIVE,214.87,348.06,59.986,1469833203,"201051344000853","219011344069620",28.47,29.50,0,337.84,372.71,31.5,28.5,0.252,501326.9,501326.9,971,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833224,813732.00
07/29/2016 19:00,2,1.035,ACTIVE,214.41,345.66,59.991,1469833203,"201051344000685","219011344069620",28.45,28.30,0,333.33,370.00,29.9,26.9,0.243,505270.6,505270.6,975,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833225,813733.00
07/29/2016 19:00,2,1.098,ACTIVE,214.41,346.56,59.986,1469833203,"201051344000917","219011344069620",28.19,31.00,0,333.63,370.00,31.4,28.4,0.247,502181.9,502181.9,976,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833226,813734.00
07/29/2016 19:00,2,1.100,ACTIVE,214.41,346.26,59.954,1469833203,"201051344001145","219011344069620",28.51,27.30,0,334.54,371.21,31.8,28.8,0.243,507385.4,507385.4,976,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833227,813735.00
07/29/2016 19:00,2,1.068,ACTIVE,214.64,346.26,59.981,1469833203,"201051344000651","219011344069620",28.21,30.80,0,335.14,370.00,30.6,27.6,0.243,500142.1,500142.1,969,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833228,813736.00
07/29/2016 19:00,2,0.754,ACTIVE,212.83,341.75,60.018,1469833203,"274151322000088","219011344069620",27.53,31.50,0,333.33,355.58,21.0,18.4,0.133,733583.6,733583.6,969,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833229,813737.00
07/29/2016 19:00,2,0.584,ACTIVE,213.74,395.25,59.981,1469833203,"274151322000068","219011344069620",37.05,33.00,0,334.54,430.72,21.9,19.2,0.133,627291.2,627291.2,981,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833230,813738.00
07/29/2016 19:00,2,1.066,ACTIVE,214.19,344.76,59.981,1469833203,"201051344001135","219011344069620",28.82,29.80,0,334.84,368.80,31.1,28.1,0.239,496212.4,496212.4,972,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833231,813739.00
07/29/2016 19:00,2,1.092,ACTIVE,213.96,346.56,59.991,1469833203,"201051344000594","219011344069620",28.82,27.80,0,334.24,371.21,32.0,28.9,0.247,506566.6,506566.6,973,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833232,813740.00
07/29/2016 19:00,2,1.010,ACTIVE,214.41,345.06,59.981,1469833203,"201051344001203","219011344069620",28.82,29.30,0,334.84,369.10,29.5,26.6,0.234,503957.0,503957.0,974,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833232,813741.00
07/29/2016 19:00,2,0.791,ACTIVE,213.06,346.86,59.981,1469833203,"274151322000054","219011344069620",27.73,32.40,0,331.83,357.38,22.2,19.6,0.137,748922.9,748922.9,970,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833233,813742.00
07/29/2016 19:00,2,1.102,ACTIVE,214.41,345.66,60.028,1469833203,"201051344000867","219011344069620",28.25,29.50,0,335.14,370.60,31.5,28.5,0.243,493864.8,493864.8,974,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833234,813743.00
07/29/2016 19:00,2,0.924,ACTIVE,214.41,344.76,59.986,1469833203,"201051344001093","219011344069620",28.69,28.50,0,335.14,366.70,26.9,24.0,0.203,501591.7,501591.7,976,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833235,813744.00
07/29/2016 19:00,2,1.068,ACTIVE,214.19,347.16,59.954,1469833203,"201051344000900","219011344069620",28.43,30.50,0,335.74,370.60,30.8,27.8,0.243,510084.7,510084.7,978,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833236,813745.00
07/29/2016 19:00,2,1.045,ACTIVE,214.41,346.56,60.018,1469833203,"201051344000648","219011344069620",28.55,29.00,0,336.04,371.21,30.3,27.3,0.243,500184.9,500184.9,975,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833237,813746.00
07/29/2016 19:00,2,1.105,ACTIVE,214.41,346.86,59.954,1469833203,"201051344000569","219011344069620",27.75,30.50,0,335.74,370.30,31.1,28.1,0.252,510634.7,510634.7,973,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833238,813747.00
07/29/2016 19:00,2,1.125,ACTIVE,214.41,346.86,59.986,1469833203,"201051344000983","219011344069620",28.49,30.30,0,335.14,371.81,32.5,29.4,0.256,502615.9,502615.9,974,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833239,813748.00
07/29/2016 19:00,2,1.096,ACTIVE,214.41,346.86,59.991,1469833203,"201051344001158","219011344069620",27.95,28.30,0,335.74,371.21,31.0,28.0,0.247,495541.3,495541.3,972,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833240,813749.00
07/29/2016 19:00,2,1.029,ACTIVE,214.64,347.46,59.986,1469833203,"201051344000576","219011344069620",28.49,29.50,0,336.04,371.21,29.7,26.8,0.239,502840.9,502840.9,977,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833241,813750.00
07/29/2016 19:00,2,0.520,ACTIVE,213.51,341.15,59.981,1469833203,"274151322000087","219011344069620",30.34,38.20,0,332.13,357.38,16.0,13.5,0.080,721719.4,721719.4,978,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469833242,813751.00
07/29/2016 19:15,2,0.686,ACTIVE,214.41,343.25,60.002,1469834104,"201051344000645","219011344069620",28.15,29.50,0,335.14,361.29,19.6,16.9,0.141,502416.5,502416.5,975,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834105,813752.00
07/29/2016 19:15,2,0.434,ACTIVE,213.06,340.25,59.975,1469834104,"274151322000085","219011344069620",27.19,31.50,0,336.34,346.86,11.9,9.6,0.066,749557.3,749557.3,968,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834106,813753.00
07/29/2016 19:15,2,0.723,ACTIVE,214.41,345.06,59.986,1469834104,"201051344000633","219011344069620",28.01,27.50,0,334.24,362.79,20.5,17.9,0.150,493784.1,493784.1,972,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834107,813754.00
07/29/2016 19:15,2,0.699,ACTIVE,214.19,343.55,59.996,1469834104,"201051344000469","219011344069620",28.15,28.00,0,334.24,361.29,20.0,17.4,0.150,495873.3,495873.3,976,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834107,813755.00
07/29/2016 19:15,2,0.717,ACTIVE,213.74,342.35,59.996,1469834104,"201051344000646","219011344069620",28.03,26.80,0,333.33,360.08,20.4,17.8,0.146,497426.1,497426.1,973,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834108,813756.00
07/29/2016 19:15,2,0.561,ACTIVE,212.83,340.85,59.981,1469834104,"274151322000052","219011344069620",27.63,30.30,0,332.73,351.67,15.7,13.2,0.102,767798.6,767798.6,968,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834109,813757.00
07/29/2016 19:15,2,0.822,ACTIVE,214.41,344.15,59.986,1469834104,"201051344000585","219011344069620",28.59,28.00,0,333.03,363.39,23.9,21.1,0.168,506055.9,506055.9,972,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834110,813758.00
07/29/2016 19:15,2,0.666,ACTIVE,213.96,340.85,59.975,1469834104,"201051344001230","219011344069620",27.87,26.30,0,332.13,357.38,18.8,16.3,0.133,500810.3,500810.3,977,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834112,813759.00
07/29/2016 19:15,2,0.684,ACTIVE,214.64,342.95,59.981,1469834104,"201051344000582","219011344069620",28.11,29.00,0,334.84,360.38,19.5,16.9,0.141,493711.4,493711.4,971,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834112,813760.00
07/29/2016 19:15,2,0.658,ACTIVE,213.74,341.45,60.028,1469834104,"201051344000955","219011344069620",28.15,28.30,0,332.43,357.68,18.8,16.2,0.137,507106.5,507106.5,975,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834113,813761.00
07/29/2016 19:15,2,0.312,ACTIVE,213.06,410.28,59.981,1469834104,"274151322000094","219011344069620",38.57,32.40,0,336.34,418.39,12.2,9.9,0.075,627168.9,627168.9,987,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834114,813762.00
07/29/2016 19:15,2,0.746,ACTIVE,214.19,343.55,59.970,1469834104,"201051344000579","219011344069620",28.71,27.30,0,334.24,361.89,21.7,19.0,0.155,510024.6,510024.6,976,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834115,813763.00
07/29/2016 19:15,2,0.691,ACTIVE,214.19,341.45,59.991,1469834104,"201051344000890","219011344069620",28.27,27.30,0,332.13,360.69,19.8,17.2,0.141,504326.7,504326.7,971,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834116,813764.00
07/29/2016 19:15,2,0.668,ACTIVE,214.41,342.35,59.986,1469834104,"201051344000438","219011344069620",28.07,27.80,0,333.93,360.08,19.0,16.4,0.133,505991.1,505991.1,974,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834117,813765.00
07/29/2016 19:15,2,0.709,ACTIVE,214.19,342.05,59.986,1469834104,"201051344000417","219011344069620",27.83,27.30,0,333.33,359.18,20.0,17.4,0.137,497672.6,497672.6,971,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834118,813766.00
07/29/2016 19:15,2,0.588,ACTIVE,212.83,341.75,59.991,1469834104,"274151322000083","219011344069620",27.71,30.80,0,332.43,352.27,16.5,14.0,0.106,760880.8,760880.8,971,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834119,813767.00
07/29/2016 19:15,2,0.555,ACTIVE,213.51,341.45,59.991,1469834104,"274151322000076","219011344069620",28.47,30.30,0,333.63,352.27,16.1,13.6,0.102,811313.7,811313.7,965,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834120,813768.00
07/29/2016 19:15,2,0.721,ACTIVE,213.96,342.05,59.959,1469834104,"201051344000868","219011344069620",27.83,28.30,0,332.73,360.99,20.3,17.7,0.146,494780.2,494780.2,974,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834121,813769.00
07/29/2016 19:15,2,0.590,ACTIVE,212.61,339.65,59.975,1469834104,"274151322000095","219011344069620",28.43,30.80,0,332.43,352.87,17.0,14.5,0.110,803073.0,803073.0,967,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834122,813770.00
07/29/2016 19:15,2,0.688,ACTIVE,213.96,344.76,60.002,1469834104,"201051344000988","219011344069620",28.05,28.00,0,333.33,363.09,19.6,17.0,0.146,491289.1,491289.1,975,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834123,813771.00
07/29/2016 19:15,2,0.717,ACTIVE,213.96,341.45,59.965,1469834104,"201051344001025","219011344069620",28.43,27.50,0,333.93,361.29,20.7,18.0,0.150,505190.7,505190.7,973,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834124,813772.00
07/29/2016 19:15,2,0.715,ACTIVE,214.19,342.95,59.996,1469834104,"201051344000458","219011344069620",28.23,29.50,0,334.24,362.19,20.5,17.8,0.155,502245.2,502245.2,974,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834125,813773.00
07/29/2016 19:15,2,0.713,ACTIVE,214.64,344.45,59.981,1469834104,"201051344000853","219011344069620",28.03,28.80,0,336.04,362.79,20.3,17.6,0.146,501332.6,501332.6,972,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834126,813774.00
07/29/2016 19:15,2,0.648,ACTIVE,214.19,342.95,59.991,1469834104,"201051344000685","219011344069620",28.67,27.30,0,333.33,360.99,18.8,16.2,0.146,505275.9,505275.9,976,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834126,813775.00
07/29/2016 19:15,2,0.705,ACTIVE,214.19,343.25,59.975,1469834104,"201051344000917","219011344069620",27.91,29.50,0,333.03,360.99,20.0,17.4,0.150,502187.6,502187.6,977,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834127,813776.00
07/29/2016 19:15,2,0.600,ACTIVE,214.19,341.75,59.996,1469834104,"201051344001145","219011344069620",30.00,26.30,0,334.24,361.59,18.2,15.7,0.124,507391.0,507391.0,977,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834128,813777.00
07/29/2016 19:15,2,0.680,ACTIVE,214.19,342.65,59.986,1469834104,"201051344000651","219011344069620",28.15,29.30,0,334.84,360.08,19.4,16.8,0.141,500147.6,500147.6,970,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834129,813778.00
07/29/2016 19:15,2,0.498,ACTIVE,212.38,338.74,59.991,1469834104,"274151322000088","219011344069620",26.66,30.30,0,334.54,350.17,13.5,11.1,0.080,733587.2,733587.2,970,0,0,0,L,1151911521,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834130,813779.00
07/29/2016 19:15,2,0.371,ACTIVE,213.29,403.97,59.975,1469834104,"274151322000068","219011344069620",37.81,32.20,0,337.54,419.60,14.3,11.9,0.080,627295.0,627295.0,982,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834131,813780.00
07/29/2016 19:15,2,0.711,ACTIVE,213.74,341.15,59.991,1469834104,"201051344001135","219011344069620",28.31,28.00,0,333.33,359.48,20.4,17.8,0.141,496218.1,496218.1,973,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834132,813781.00
07/29/2016 19:15,2,0.719,ACTIVE,213.74,342.05,59.981,1469834104,"201051344000594","219011344069620",28.31,27.00,0,333.03,360.99,20.6,18.0,0.146,506572.4,506572.4,974,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834133,813782.00
07/29/2016 19:15,2,0.668,ACTIVE,214.19,341.45,59.991,1469834104,"201051344001203","219011344069620",27.87,28.00,0,334.24,360.08,18.9,16.3,0.141,503962.2,503962.2,975,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834134,813783.00
07/29/2016 19:15,2,0.520,ACTIVE,212.61,339.65,59.991,1469834104,"274151322000054","219011344069620",27.06,31.30,0,334.54,351.07,14.2,11.8,0.088,748926.7,748926.7,971,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834135,813784.00
07/29/2016 19:15,2,0.725,ACTIVE,213.96,341.15,59.944,1469834104,"201051344000867","219011344069620",27.97,28.30,0,334.24,359.78,20.5,17.9,0.141,493870.5,493870.5,975,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834136,813785.00
07/29/2016 19:15,2,0.605,ACTIVE,214.19,342.05,59.970,1469834104,"201051344001093","219011344069620",28.05,27.50,0,333.93,357.08,17.2,14.7,0.119,501596.5,501596.5,977,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834136,813786.00
07/29/2016 19:15,2,0.689,ACTIVE,213.96,343.25,59.981,1469834104,"201051344000900","219011344069620",27.89,29.30,0,334.54,360.99,19.5,16.9,0.146,510090.2,510090.2,979,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834137,813787.00
07/29/2016 19:15,2,0.695,ACTIVE,214.19,342.95,59.981,1469834104,"201051344000648","219011344069620",27.93,28.00,0,334.84,361.29,19.7,17.1,0.146,500190.4,500190.4,976,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834138,813788.00
07/29/2016 19:15,2,0.711,ACTIVE,214.19,342.65,60.012,1469834104,"201051344000569","219011344069620",28.15,29.50,0,333.93,362.19,20.3,17.7,0.150,510640.3,510640.3,974,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834139,813789.00
07/29/2016 19:15,2,0.740,ACTIVE,214.19,342.95,60.002,1469834104,"201051344000983","219011344069620",28.11,29.30,0,334.24,362.19,21.1,18.5,0.150,502621.8,502621.8,975,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834140,813790.00
07/29/2016 19:15,2,0.707,ACTIVE,214.19,342.35,59.986,1469834104,"201051344001158","219011344069620",27.71,27.50,0,334.84,360.99,19.9,17.3,0.155,495546.9,495546.9,973,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834141,813791.00
07/29/2016 19:15,2,0.676,ACTIVE,214.41,343.25,59.986,1469834104,"201051344000576","219011344069620",27.87,28.30,0,334.84,361.29,19.1,16.5,0.146,502846.2,502846.2,978,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834142,813792.00
07/29/2016 19:15,2,0.457,ACTIVE,213.29,339.65,59.975,1469834104,"274151322000087","219011344069620",27.37,35.80,0,335.14,347.76,12.7,10.3,0.066,721722.4,721722.4,979,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469834143,813793.00
07/29/2016 19:30,2,0.475,ACTIVE,214.41,341.45,59.944,1469835003,"201051344000645","219011344069620",27.61,28.30,0,334.54,354.37,13.3,10.9,0.084,502419.9,502419.9,976,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835004,813794.00
07/29/2016 19:30,2,0.404,ACTIVE,213.29,339.65,59.944,1469835003,"274151322000085","219011344069620",26.46,30.00,0,336.04,346.26,10.8,8.5,0.057,749559.6,749559.6,969,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835005,813795.00
07/29/2016 19:30,2,0.496,ACTIVE,214.41,342.65,59.965,1469835003,"201051344000633","219011344069620",27.67,26.50,0,333.93,356.18,13.9,11.5,0.084,493787.6,493787.6,973,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835006,813796.00
07/29/2016 19:30,2,0.500,ACTIVE,213.96,341.15,59.970,1469835003,"201051344000469","219011344069620",25.94,27.30,0,331.83,352.87,13.1,10.7,0.088,495876.7,495876.7,977,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835007,813797.00
07/29/2016 19:30,2,0.480,ACTIVE,213.51,339.95,59.965,1469835003,"201051344000646","219011344069620",28.19,26.00,0,331.83,352.27,13.7,11.3,0.075,497429.6,497429.6,974,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835008,813798.00
07/29/2016 19:30,2,0.441,ACTIVE,213.06,338.74,59.970,1469835003,"274151322000052","219011344069620",26.74,29.00,0,335.14,346.86,11.9,9.6,0.062,767801.3,767801.3,969,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835009,813799.00
07/29/2016 19:30,2,0.564,ACTIVE,214.19,341.15,60.002,1469835003,"201051344000585","219011344069620",27.67,27.00,0,333.63,354.07,15.8,13.4,0.102,506060.1,506060.1,973,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835010,813800.00
07/29/2016 19:30,2,0.494,ACTIVE,213.74,339.04,60.002,1469835003,"201051344001230","219011344069620",22.64,25.50,0,331.53,350.17,11.3,9.0,0.066,500813.4,500813.4,978,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835011,813801.00
07/29/2016 19:30,2,0.471,ACTIVE,214.41,341.15,59.959,1469835003,"201051344000582","219011344069620",27.27,27.80,0,333.33,351.97,13.0,10.7,0.080,493714.7,493714.7,972,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835011,813802.00
07/29/2016 19:30,2,0.492,ACTIVE,213.51,339.34,59.975,1469835003,"201051344000955","219011344069620",27.25,27.30,0,332.43,350.17,13.6,11.2,0.080,507109.8,507109.8,976,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835012,813803.00
07/29/2016 19:30,2,0.256,ACTIVE,213.29,393.45,59.965,1469835003,"274151322000094","219011344069620",36.96,31.30,0,337.54,418.39,9.6,7.4,0.062,627171.0,627171.0,988,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835013,813804.00
07/29/2016 19:30,2,0.525,ACTIVE,213.96,340.85,59.959,1469835003,"201051344000579","219011344069620",28.05,26.80,0,334.24,353.77,14.9,12.5,0.088,510028.5,510028.5,977,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835014,813805.00
07/29/2016 19:30,2,0.484,ACTIVE,213.74,339.65,59.975,1469835003,"201051344000890","219011344069620",27.61,26.00,0,332.13,351.97,13.6,11.2,0.080,504330.1,504330.1,972,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835015,813806.00
07/29/2016 19:30,2,0.473,ACTIVE,214.19,340.25,59.949,1469835003,"201051344000438","219011344069620",27.67,26.50,0,334.24,352.27,13.2,10.9,0.075,505994.4,505994.4,975,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835016,813807.00
07/29/2016 19:30,2,0.523,ACTIVE,213.96,340.25,60.007,1469835003,"201051344000417","219011344069620",25.23,26.30,0,333.03,352.27,13.4,11.0,0.075,497676.1,497676.1,972,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835017,813808.00
07/29/2016 19:30,2,0.420,ACTIVE,213.29,339.65,59.975,1469835003,"274151322000083","219011344069620",26.68,29.80,0,335.14,347.16,11.4,9.0,0.071,760883.6,760883.6,972,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835018,813809.00
07/29/2016 19:30,2,0.436,ACTIVE,213.74,342.35,59.965,1469835003,"274151322000076","219011344069620",27.77,29.30,0,336.34,347.16,12.2,9.9,0.075,811316.5,811316.5,966,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835019,813810.00
07/29/2016 19:30,2,0.492,ACTIVE,213.96,340.85,59.970,1469835003,"201051344000868","219011344069620",28.07,27.30,0,333.03,353.17,14.0,11.6,0.084,494783.8,494783.8,975,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835020,813811.00
07/29/2016 19:30,2,0.432,ACTIVE,213.06,341.15,59.965,1469835003,"274151322000095","219011344069620",27.06,29.50,0,335.14,346.86,11.9,9.5,0.071,803075.9,803075.9,968,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835021,813812.00
07/29/2016 19:30,2,0.480,ACTIVE,213.96,342.05,59.996,1469835003,"201051344000988","219011344069620",26.66,27.30,0,331.83,354.67,13.0,10.6,0.088,491292.4,491292.4,976,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835021,813813.00
07/29/2016 19:30,2,0.463,ACTIVE,213.74,339.34,59.965,1469835003,"201051344001025","219011344069620",28.75,26.50,0,333.33,352.87,13.5,11.1,0.084,505194.2,505194.2,974,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835022,813814.00
07/29/2016 19:30,2,0.496,ACTIVE,213.96,340.25,59.970,1469835003,"201051344000458","219011344069620",27.67,28.80,0,332.73,353.47,13.9,11.5,0.093,502248.7,502248.7,975,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835023,813815.00
07/29/2016 19:30,2,0.512,ACTIVE,214.64,342.05,59.965,1469835003,"201051344000853","219011344069620",23.14,28.00,0,335.74,354.97,12.0,9.6,0.075,501336.0,501336.0,973,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835024,813816.00
07/29/2016 19:30,2,0.463,ACTIVE,214.19,340.55,59.970,1469835003,"201051344000685","219011344069620",24.15,26.00,0,333.03,352.87,11.3,9.0,0.075,505279.0,505279.0,977,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835025,813817.00
07/29/2016 19:30,2,0.506,ACTIVE,213.96,340.25,59.965,1469835003,"201051344000917","219011344069620",23.84,28.30,0,333.03,352.27,12.2,9.9,0.075,502191.0,502191.0,978,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835026,813818.00
07/29/2016 19:30,2,0.477,ACTIVE,214.19,340.55,60.018,1469835003,"201051344001145","219011344069620",23.10,25.30,0,333.33,351.07,11.2,8.9,0.066,507393.7,507393.7,978,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835027,813819.00
07/29/2016 19:30,2,0.459,ACTIVE,214.19,340.55,59.975,1469835003,"201051344000651","219011344069620",28.17,27.50,0,333.93,352.27,13.1,10.8,0.080,500150.9,500150.9,971,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835028,813820.00
07/29/2016 19:30,2,0.389,ACTIVE,212.83,342.05,59.975,1469835003,"274151322000088","219011344069620",26.52,29.00,0,335.14,345.66,10.5,8.2,0.062,733589.5,733589.5,971,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835029,813821.00
07/29/2016 19:30,2,0.287,ACTIVE,213.96,380.82,59.975,1469835003,"274151322000068","219011344069620",35.56,31.00,0,337.54,415.39,10.4,8.1,0.049,627297.4,627297.4,983,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835030,813822.00
07/29/2016 19:30,2,0.506,ACTIVE,213.74,339.04,59.975,1469835003,"201051344001135","219011344069620",26.96,26.80,0,332.43,351.37,13.8,11.4,0.080,496221.7,496221.7,974,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835030,813823.00
07/29/2016 19:30,2,0.488,ACTIVE,213.74,340.55,59.986,1469835003,"201051344000594","219011344069620",28.13,26.00,0,332.13,352.87,13.9,11.5,0.084,506576.0,506576.0,975,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835031,813824.00
07/29/2016 19:30,2,0.473,ACTIVE,213.96,339.34,59.975,1469835003,"201051344001203","219011344069620",27.35,27.00,0,333.33,351.97,13.1,10.8,0.080,503965.5,503965.5,976,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835032,813825.00
07/29/2016 19:30,2,0.404,ACTIVE,213.29,340.55,59.970,1469835003,"274151322000054","219011344069620",26.94,30.00,0,335.44,346.26,11.0,8.7,0.057,748929.1,748929.1,972,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835033,813826.00
07/29/2016 19:30,2,0.494,ACTIVE,214.19,339.65,59.975,1469835003,"201051344000867","219011344069620",27.89,27.30,0,332.43,352.27,14.0,11.6,0.084,493874.1,493874.1,976,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835034,813827.00
07/29/2016 19:30,2,0.457,ACTIVE,213.96,340.25,59.970,1469835003,"201051344001093","219011344069620",26.82,26.80,0,332.43,350.17,12.4,10.1,0.071,501599.4,501599.4,978,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835035,813828.00
07/29/2016 19:30,2,0.451,ACTIVE,213.96,340.85,59.970,1469835003,"201051344000900","219011344069620",28.25,28.30,0,332.43,352.57,12.9,10.5,0.084,510093.6,510093.6,980,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835036,813829.00
07/29/2016 19:30,2,0.506,ACTIVE,214.41,340.85,60.002,1469835003,"201051344000648","219011344069620",26.84,26.80,0,333.63,352.57,13.7,11.3,0.088,500193.8,500193.8,977,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835037,813830.00
07/29/2016 19:30,2,0.494,ACTIVE,213.96,340.55,59.975,1469835003,"201051344000569","219011344069620",27.53,28.80,0,333.63,353.17,13.8,11.4,0.084,510643.8,510643.8,975,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835038,813831.00
07/29/2016 19:30,2,0.523,ACTIVE,213.96,340.25,59.970,1469835003,"201051344000983","219011344069620",27.14,28.50,0,333.33,353.47,14.4,11.9,0.088,502625.5,502625.5,976,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835039,813832.00
07/29/2016 19:30,2,0.469,ACTIVE,213.96,340.25,60.018,1469835003,"201051344001158","219011344069620",28.03,26.80,0,332.73,353.17,13.3,10.9,0.088,495550.3,495550.3,974,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835040,813833.00
07/29/2016 19:30,2,0.479,ACTIVE,214.41,341.75,59.975,1469835003,"201051344000576","219011344069620",27.47,27.30,0,333.63,354.07,13.3,10.9,0.088,502849.5,502849.5,979,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835041,813834.00
07/29/2016 19:30,2,0.410,ACTIVE,213.29,338.74,59.981,1469835003,"274151322000087","219011344069620",26.60,34.00,0,335.44,345.96,11.1,8.8,0.053,721724.8,721724.8,980,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835041,813835.00
