ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 19:45,2,0.428,ACTIVE,214.41,340.55,59.991,1469835904,"201051344000645","219011344069620",27.06,27.50,0,334.54,348.66,11.8,9.4,0.071,502422.4,502422.4,977,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835905,813836.00
07/29/2016 19:45,2,0.367,ACTIVE,213.51,340.55,59.981,1469835904,"274151322000085","219011344069620",26.64,29.00,0,336.34,345.36,9.9,7.6,0.053,749561.7,749561.7,970,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835906,813837.00
07/29/2016 19:45,2,0.465,ACTIVE,214.41,341.75,59.981,1469835904,"201051344000633","219011344069620",22.90,25.80,0,333.93,350.47,10.8,8.5,0.066,493790.0,493790.0,974,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835907,813838.00
07/29/2016 19:45,2,0.467,ACTIVE,213.96,339.65,59.986,1469835904,"201051344000469","219011344069620",23.62,26.80,0,333.03,348.06,11.2,8.9,0.071,495879.1,495879.1,978,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835908,813839.00
07/29/2016 19:45,2,0.471,ACTIVE,213.74,339.34,59.981,1469835904,"201051344000646","219011344069620",24.01,25.50,0,332.43,347.16,11.5,9.2,0.062,497432.1,497432.1,975,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835909,813840.00
07/29/2016 19:45,2,0.410,ACTIVE,213.29,340.85,59.975,1469835904,"274151322000052","219011344069620",26.90,28.50,0,335.14,345.36,11.2,8.8,0.062,767803.6,767803.6,970,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835909,813841.00
07/29/2016 19:45,2,0.494,ACTIVE,214.19,339.95,59.986,1469835904,"201051344000585","219011344069620",22.98,26.00,0,332.73,348.66,11.5,9.2,0.066,506062.8,506062.8,974,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835910,813842.00
07/29/2016 19:45,2,0.400,ACTIVE,213.96,338.44,59.996,1469835904,"201051344001230","219011344069620",27.79,24.80,0,331.53,345.36,11.3,9.0,0.062,500815.7,500815.7,979,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835911,813843.00
07/29/2016 19:45,2,0.404,ACTIVE,214.41,339.65,59.991,1469835904,"201051344000582","219011344069620",27.53,26.50,0,333.03,347.46,11.3,9.0,0.066,493717.1,493717.1,973,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835912,813844.00
07/29/2016 19:45,2,0.457,ACTIVE,213.51,338.74,59.986,1469835904,"201051344000955","219011344069620",27.25,26.30,0,331.83,346.26,12.7,10.3,0.075,507112.5,507112.5,977,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835913,813845.00
07/29/2016 19:45,2,0.234,ACTIVE,213.51,393.15,59.996,1469835904,"274151322000094","219011344069620",36.96,30.50,0,337.24,405.77,8.8,6.5,0.053,627172.7,627172.7,989,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835914,813846.00
07/29/2016 19:45,2,0.461,ACTIVE,213.96,339.95,59.986,1469835904,"201051344000579","219011344069620",28.13,26.30,0,334.24,348.36,13.2,10.8,0.075,510031.3,510031.3,978,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835915,813847.00
07/29/2016 19:45,2,0.436,ACTIVE,213.96,338.44,60.002,1469835904,"201051344000890","219011344069620",27.79,25.50,0,332.43,347.16,12.3,9.9,0.066,504332.7,504332.7,973,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835916,813848.00
07/29/2016 19:45,2,0.432,ACTIVE,214.19,339.95,59.991,1469835904,"201051344000438","219011344069620",27.69,25.80,0,334.24,348.06,12.1,9.8,0.066,505996.9,505996.9,976,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835917,813849.00
07/29/2016 19:45,2,0.484,ACTIVE,214.19,339.65,59.986,1469835904,"201051344000417","219011344069620",23.36,25.50,0,333.03,347.16,11.4,9.1,0.062,497678.5,497678.5,973,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835918,813850.00
07/29/2016 19:45,2,0.381,ACTIVE,213.51,339.04,59.986,1469835904,"274151322000083","219011344069620",27.02,28.50,0,335.74,345.36,10.4,8.1,0.057,760885.8,760885.8,973,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835919,813851.00
07/29/2016 19:45,2,0.402,ACTIVE,213.96,341.45,59.986,1469835904,"274151322000076","219011344069620",27.83,28.50,0,336.94,346.26,11.3,9.0,0.066,811318.9,811318.9,967,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835920,813852.00
07/29/2016 19:45,2,0.451,ACTIVE,213.96,339.95,59.991,1469835904,"201051344000868","219011344069620",27.17,26.30,0,333.33,348.36,12.4,10.1,0.071,494786.5,494786.5,976,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835920,813853.00
07/29/2016 19:45,2,0.387,ACTIVE,213.51,341.45,59.986,1469835904,"274151322000095","219011344069620",27.41,28.50,0,336.04,345.06,10.8,8.5,0.062,803078.1,803078.1,969,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835921,813854.00
07/29/2016 19:45,2,0.441,ACTIVE,213.74,340.55,59.986,1469835904,"201051344000988","219011344069620",23.66,27.00,0,332.43,349.56,10.6,8.3,0.071,491294.8,491294.8,977,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835922,813855.00
07/29/2016 19:45,2,0.451,ACTIVE,213.96,338.74,60.007,1469835904,"201051344001025","219011344069620",22.54,25.50,0,332.43,347.46,10.3,8.0,0.062,505196.6,505196.6,975,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835923,813856.00
07/29/2016 19:45,2,0.467,ACTIVE,213.96,339.95,59.986,1469835904,"201051344000458","219011344069620",24.43,28.30,0,332.73,348.36,11.6,9.2,0.071,502251.2,502251.2,976,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835924,813857.00
07/29/2016 19:45,2,0.430,ACTIVE,214.64,341.45,59.975,1469835904,"201051344000853","219011344069620",27.61,27.80,0,334.54,348.66,12.0,9.7,0.080,501338.4,501338.4,974,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835925,813858.00
07/29/2016 19:45,2,0.389,ACTIVE,214.41,340.55,59.981,1469835904,"201051344000685","219011344069620",28.05,25.00,0,333.03,348.06,11.1,8.8,0.071,505281.2,505281.2,978,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835926,813859.00
07/29/2016 19:45,2,0.418,ACTIVE,214.19,339.95,59.986,1469835904,"201051344000917","219011344069620",26.74,27.30,0,332.43,347.16,11.3,9.0,0.066,502193.2,502193.2,979,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835927,813860.00
07/29/2016 19:45,2,0.416,ACTIVE,214.19,340.25,59.981,1469835904,"201051344001145","219011344069620",27.17,24.80,0,333.33,347.46,11.5,9.2,0.066,507396.0,507396.0,979,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835928,813861.00
07/29/2016 19:45,2,0.422,ACTIVE,214.41,339.95,59.996,1469835904,"201051344000651","219011344069620",27.19,26.00,0,333.33,347.46,11.7,9.3,0.071,500153.4,500153.4,972,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835929,813862.00
07/29/2016 19:45,2,0.357,ACTIVE,213.06,341.15,59.949,1469835904,"274151322000088","219011344069620",26.64,28.30,0,335.14,344.76,9.7,7.4,0.049,733591.5,733591.5,972,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835929,813863.00
07/29/2016 19:45,2,0.254,ACTIVE,213.96,395.25,59.981,1469835904,"274151322000068","219011344069620",37.13,30.50,0,337.84,411.78,9.6,7.3,0.049,627299.3,627299.3,984,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835930,813864.00
07/29/2016 19:45,2,0.480,ACTIVE,213.74,338.74,59.975,1469835904,"201051344001135","219011344069620",23.12,25.80,0,332.73,346.26,11.3,9.0,0.062,496224.1,496224.1,975,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835931,813865.00
07/29/2016 19:45,2,0.469,ACTIVE,213.74,339.65,59.986,1469835904,"201051344000594","219011344069620",22.88,25.50,0,332.13,347.76,10.9,8.6,0.062,506578.4,506578.4,976,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835932,813866.00
07/29/2016 19:45,2,0.439,ACTIVE,214.19,339.34,59.981,1469835904,"201051344001203","219011344069620",26.28,26.00,0,333.03,348.06,11.7,9.4,0.062,503968.0,503968.0,977,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835933,813867.00
07/29/2016 19:45,2,0.379,ACTIVE,213.51,339.95,59.981,1469835904,"274151322000054","219011344069620",26.54,29.00,0,335.44,345.36,10.2,7.9,0.062,748931.2,748931.2,973,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835934,813868.00
07/29/2016 19:45,2,0.447,ACTIVE,214.19,339.65,59.975,1469835904,"201051344000867","219011344069620",27.35,26.80,0,332.73,347.76,12.4,10.1,0.071,493876.7,493876.7,977,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835935,813869.00
07/29/2016 19:45,2,0.412,ACTIVE,214.19,340.25,59.975,1469835904,"201051344001093","219011344069620",27.73,26.00,0,332.13,346.56,11.6,9.3,0.062,501601.8,501601.8,979,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835936,813870.00
07/29/2016 19:45,2,0.420,ACTIVE,213.96,340.55,59.981,1469835904,"201051344000900","219011344069620",27.06,28.00,0,333.03,347.46,11.6,9.2,0.071,510095.9,510095.9,981,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835937,813871.00
07/29/2016 19:45,2,0.447,ACTIVE,214.19,339.95,59.981,1469835904,"201051344000648","219011344069620",27.47,26.30,0,333.93,348.36,12.5,10.1,0.084,500196.5,500196.5,978,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835938,813872.00
07/29/2016 19:45,2,0.463,ACTIVE,213.96,339.95,59.981,1469835904,"201051344000569","219011344069620",24.21,28.50,0,334.24,348.06,11.4,9.1,0.071,510646.3,510646.3,976,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835939,813873.00
07/29/2016 19:45,2,0.453,ACTIVE,214.19,340.25,59.970,1469835904,"201051344000983","219011344069620",27.97,28.00,0,333.03,348.36,12.8,10.5,0.075,502628.3,502628.3,977,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835940,813874.00
07/29/2016 19:45,2,0.418,ACTIVE,213.96,339.65,59.928,1469835904,"201051344001158","219011344069620",27.75,26.50,0,333.03,348.06,11.8,9.5,0.071,495552.8,495552.8,975,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835941,813875.00
07/29/2016 19:45,2,0.426,ACTIVE,214.41,341.15,59.965,1469835904,"201051344000576","219011344069620",27.49,26.50,0,333.33,348.96,11.9,9.5,0.071,502852.0,502852.0,980,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835942,813876.00
07/29/2016 19:45,2,0.379,ACTIVE,213.51,339.65,59.975,1469835904,"274151322000087","219011344069620",26.40,32.60,0,335.74,345.36,10.1,7.9,0.049,721726.9,721726.9,981,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469835943,813877.00
07/29/2016 20:00,2,0.398,ACTIVE,213.51,338.74,59.965,1469836803,"201051344000645","219011344069620",27.06,26.80,0,333.93,347.16,11.0,8.7,0.066,502424.6,502424.6,978,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836804,813878.00
07/29/2016 20:00,2,0.320,ACTIVE,212.16,338.74,59.949,1469836803,"274151322000085","219011344069620",26.38,28.30,0,334.84,344.45,8.6,6.4,0.044,749563.4,749563.4,971,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836805,813879.00
07/29/2016 20:00,2,0.412,ACTIVE,213.74,340.25,59.970,1469836803,"201051344000633","219011344069620",27.06,25.30,0,333.33,348.36,11.3,8.9,0.071,493792.3,493792.3,975,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836806,813880.00
07/29/2016 20:00,2,0.438,ACTIVE,213.29,338.44,59.959,1469836803,"201051344000469","219011344069620",22.15,26.30,0,332.43,347.16,9.8,7.6,0.053,495881.1,495881.1,979,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836807,813881.00
07/29/2016 20:00,2,0.441,ACTIVE,213.06,338.14,59.965,1469836803,"201051344000646","219011344069620",22.44,25.30,0,331.83,345.36,10.1,7.8,0.053,497434.2,497434.2,976,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836808,813882.00
07/29/2016 20:00,2,0.365,ACTIVE,211.93,339.04,59.954,1469836803,"274151322000052","219011344069620",26.96,28.00,0,333.63,345.06,9.9,7.7,0.057,767805.7,767805.7,971,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836809,813883.00
07/29/2016 20:00,2,0.424,ACTIVE,213.96,339.65,59.959,1469836803,"201051344000585","219011344069620",28.01,25.50,0,333.03,346.26,12.1,9.7,0.062,506065.1,506065.1,975,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836810,813884.00
07/29/2016 20:00,2,0.369,ACTIVE,213.29,337.54,59.965,1469836803,"201051344001230","219011344069620",27.59,24.00,0,331.53,345.06,10.4,8.1,0.053,500817.8,500817.8,980,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836810,813885.00
07/29/2016 20:00,2,0.381,ACTIVE,213.96,339.04,59.949,1469836803,"201051344000582","219011344069620",26.90,25.30,0,332.73,345.96,10.4,8.1,0.057,493719.3,493719.3,974,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836811,813886.00
07/29/2016 20:00,2,0.428,ACTIVE,213.06,338.14,59.991,1469836803,"201051344000955","219011344069620",27.14,25.50,0,331.53,345.66,11.8,9.4,0.066,507115.0,507115.0,978,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836812,813887.00
07/29/2016 20:00,2,0.203,ACTIVE,212.16,382.33,59.959,1469836803,"274151322000094","219011344069620",35.92,29.50,0,335.44,400.36,7.5,5.3,0.040,627174.2,627174.2,990,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836813,813888.00
07/29/2016 20:00,2,0.438,ACTIVE,213.29,338.14,59.959,1469836803,"201051344000579","219011344069620",27.53,26.00,0,333.33,346.26,12.2,9.9,0.062,510033.9,510033.9,979,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836814,813889.00
07/29/2016 20:00,2,0.404,ACTIVE,213.51,338.14,59.965,1469836803,"201051344000890","219011344069620",27.35,24.80,0,332.43,345.96,11.2,8.9,0.062,504335.0,504335.0,974,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836815,813890.00
07/29/2016 20:00,2,0.400,ACTIVE,213.74,339.34,59.959,1469836803,"201051344000438","219011344069620",27.37,25.00,0,333.03,346.56,11.2,8.9,0.057,505999.2,505999.2,977,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836816,813891.00
07/29/2016 20:00,2,0.418,ACTIVE,213.74,338.44,59.954,1469836803,"201051344000417","219011344069620",27.51,25.00,0,332.73,345.06,11.7,9.4,0.062,497680.8,497680.8,974,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836817,813892.00
07/29/2016 20:00,2,0.328,ACTIVE,211.93,339.04,59.965,1469836803,"274151322000083","219011344069620",26.94,27.80,0,333.63,344.76,9.0,6.7,0.044,760887.6,760887.6,974,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836818,813893.00
07/29/2016 20:00,2,0.361,ACTIVE,212.38,337.84,59.949,1469836803,"274151322000076","219011344069620",27.37,28.00,0,335.44,345.36,10.1,7.8,0.057,811321.0,811321.0,968,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836819,813894.00
07/29/2016 20:00,2,0.422,ACTIVE,213.06,338.44,59.970,1469836803,"201051344000868","219011344069620",26.76,25.50,0,332.13,347.16,11.5,9.2,0.057,494788.8,494788.8,977,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836820,813895.00
07/29/2016 20:00,2,0.338,ACTIVE,211.93,338.74,59.917,1469836803,"274151322000095","219011344069620",27.06,27.50,0,334.24,344.45,9.3,7.0,0.049,803080.0,803080.0,970,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836821,813896.00
07/29/2016 20:00,2,0.389,ACTIVE,213.06,340.25,59.970,1469836803,"201051344000988","219011344069620",26.68,26.80,0,331.83,348.36,10.5,8.2,0.071,491296.7,491296.7,978,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836822,813897.00
07/29/2016 20:00,2,0.387,ACTIVE,213.51,337.84,59.970,1469836803,"201051344001025","219011344069620",27.81,25.00,0,332.73,345.96,10.9,8.6,0.057,505198.6,505198.6,976,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836822,813898.00
07/29/2016 20:00,2,0.439,ACTIVE,213.06,337.54,59.959,1469836803,"201051344000458","219011344069620",22.94,27.80,0,333.03,346.86,10.2,8.0,0.057,502253.3,502253.3,977,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836823,813899.00
07/29/2016 20:00,2,0.393,ACTIVE,213.74,339.65,59.965,1469836803,"201051344000853","219011344069620",27.59,27.30,0,334.24,349.26,11.0,8.7,0.062,501340.7,501340.7,975,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836824,813900.00
07/29/2016 20:00,2,0.365,ACTIVE,213.96,339.34,59.954,1469836803,"201051344000685","219011344069620",26.96,24.50,0,332.43,347.46,10.0,7.7,0.057,505283.2,505283.2,979,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836825,813901.00
07/29/2016 20:00,2,0.369,ACTIVE,213.74,339.65,60.007,1469836803,"201051344000917","219011344069620",27.31,26.30,0,332.73,346.56,10.2,8.0,0.053,502195.4,502195.4,980,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836826,813902.00
07/29/2016 20:00,2,0.379,ACTIVE,213.74,338.74,59.970,1469836803,"201051344001145","219011344069620",27.12,23.80,0,334.24,347.16,10.5,8.2,0.053,507398.1,507398.1,980,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836827,813903.00
07/29/2016 20:00,2,0.389,ACTIVE,213.74,338.74,59.954,1469836803,"201051344000651","219011344069620",27.00,25.30,0,333.33,346.26,10.7,8.4,0.057,500155.6,500155.6,973,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836828,813904.00
07/29/2016 20:00,2,0.324,ACTIVE,211.70,338.44,59.986,1469836803,"274151322000088","219011344069620",25.92,27.80,0,333.63,344.15,8.5,6.3,0.040,733593.2,733593.2,973,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836829,813905.00
07/29/2016 20:00,2,0.232,ACTIVE,212.61,382.63,59.959,1469836803,"274151322000068","219011344069620",35.94,30.30,0,336.34,403.07,8.5,6.3,0.035,627301.0,627301.0,985,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836830,813906.00
07/29/2016 20:00,2,0.426,ACTIVE,213.29,337.84,59.933,1469836803,"201051344001135","219011344069620",27.12,25.00,0,332.13,345.66,11.7,9.4,0.062,496226.2,496226.2,976,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836831,813907.00
07/29/2016 20:00,2,0.412,ACTIVE,212.83,339.04,59.965,1469836803,"201051344000594","219011344069620",26.68,25.00,0,332.13,345.96,11.2,8.8,0.062,506580.6,506580.6,977,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836832,813908.00
07/29/2016 20:00,2,0.379,ACTIVE,213.51,338.14,59.965,1469836803,"201051344001203","219011344069620",27.91,25.30,0,332.43,347.46,10.7,8.4,0.057,503970.2,503970.2,978,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836832,813909.00
07/29/2016 20:00,2,0.330,ACTIVE,211.93,337.54,59.959,1469836803,"274151322000054","219011344069620",26.94,28.80,0,333.93,345.06,9.1,6.8,0.044,748933.0,748933.0,974,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836833,813910.00
07/29/2016 20:00,2,0.416,ACTIVE,213.51,337.84,60.002,1469836803,"201051344000867","219011344069620",27.08,26.00,0,333.03,346.26,11.5,9.1,0.062,493879.1,493879.1,978,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836834,813911.00
07/29/2016 20:00,2,0.369,ACTIVE,213.74,338.74,59.965,1469836803,"201051344001093","219011344069620",28.07,25.30,0,333.03,345.96,10.5,8.2,0.053,501604.0,501604.0,980,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836835,813912.00
07/29/2016 20:00,2,0.377,ACTIVE,213.06,338.74,59.959,1469836803,"201051344000900","219011344069620",27.39,27.50,0,333.03,346.56,10.5,8.2,0.062,510098.0,510098.0,982,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836836,813913.00
07/29/2016 20:00,2,0.404,ACTIVE,213.51,338.44,59.991,1469836803,"201051344000648","219011344069620",27.83,25.50,0,333.93,347.76,11.4,9.1,0.066,500198.9,500198.9,979,0,0,0,L,1122011218,0,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836837,813914.00
07/29/2016 20:00,2,0.434,ACTIVE,213.29,338.14,60.007,1469836803,"201051344000569","219011344069620",22.76,28.00,0,333.33,345.96,10.0,7.8,0.057,510648.4,510648.4,977,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836838,813915.00
07/29/2016 20:00,2,0.410,ACTIVE,213.29,338.14,59.986,1469836803,"201051344000983","219011344069620",28.29,27.80,0,332.73,347.16,11.8,9.4,0.066,502630.7,502630.7,978,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836839,813916.00
07/29/2016 20:00,2,0.395,ACTIVE,213.29,338.44,59.970,1469836803,"201051344001158","219011344069620",27.17,26.30,0,333.33,346.86,10.9,8.6,0.066,495555.1,495555.1,976,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836840,813917.00
07/29/2016 20:00,2,0.381,ACTIVE,213.51,339.65,59.970,1469836803,"201051344000576","219011344069620",28.09,25.80,0,333.33,347.76,10.9,8.6,0.066,502854.3,502854.3,981,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836841,813918.00
07/29/2016 20:00,2,0.330,ACTIVE,212.16,337.24,59.981,1469836803,"274151322000087","219011344069620",26.40,31.50,0,333.93,344.76,8.8,6.6,0.035,721728.7,721728.7,982,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469836842,813919.00
07/29/2016 20:15,2,0.340,ACTIVE,213.96,340.25,59.954,1469837703,"201051344000645","219011344069620",26.76,26.30,0,332.43,345.96,9.2,7.0,0.053,502426.6,502426.6,979,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837704,813920.00
07/29/2016 20:15,2,0.271,ACTIVE,212.38,338.14,59.959,1469837703,"274151322000085","219011344069620",26.04,27.50,0,334.54,342.05,7.2,5.0,0.035,749564.8,749564.8,972,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837705,813921.00
07/29/2016 20:15,2,0.346,ACTIVE,213.96,340.55,59.970,1469837703,"201051344000633","219011344069620",27.67,25.00,0,331.83,348.36,9.7,7.5,0.057,493794.3,493794.3,976,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837706,813922.00
07/29/2016 20:15,2,0.354,ACTIVE,213.51,338.74,59.970,1469837703,"201051344000469","219011344069620",27.31,25.80,0,330.03,344.76,9.8,7.5,0.049,495883.2,495883.2,980,0,0,0,L,1122011218,0,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837707,813923.00
07/29/2016 20:15,2,0.367,ACTIVE,213.51,339.04,59.975,1469837703,"201051344000646","219011344069620",26.76,24.80,0,330.93,344.76,10.0,7.7,0.053,497436.2,497436.2,977,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837708,813924.00
07/29/2016 20:15,2,0.309,ACTIVE,211.93,336.64,59.965,1469837703,"274151322000052","219011344069620",26.72,27.80,0,333.63,342.95,8.4,6.2,0.035,767807.4,767807.4,972,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837709,813925.00
07/29/2016 20:15,2,0.381,ACTIVE,214.19,339.34,59.981,1469837703,"201051344000585","219011344069620",27.89,25.00,0,331.23,345.36,10.8,8.5,0.053,506067.3,506067.3,976,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837710,813926.00
07/29/2016 20:15,2,0.330,ACTIVE,213.74,338.14,59.975,1469837703,"201051344001230","219011344069620",27.31,23.50,0,330.63,343.55,9.1,6.9,0.040,500819.7,500819.7,981,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837710,813927.00
07/29/2016 20:15,2,0.334,ACTIVE,214.41,339.34,59.970,1469837703,"201051344000582","219011344069620",27.06,24.50,0,332.13,344.45,9.2,7.0,0.044,493721.2,493721.2,975,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837711,813928.00
07/29/2016 20:15,2,0.369,ACTIVE,213.51,337.84,59.965,1469837703,"201051344000955","219011344069620",27.85,24.80,0,330.63,344.76,10.4,8.1,0.049,507117.1,507117.1,979,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837712,813929.00
07/29/2016 20:15,2,0.170,ACTIVE,212.38,374.51,59.970,1469837703,"274151322000094","219011344069620",35.05,28.80,0,335.44,396.75,6.0,3.9,0.027,627175.3,627175.3,991,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837713,813930.00
07/29/2016 20:15,2,0.387,ACTIVE,213.51,338.44,59.970,1469837703,"201051344000579","219011344069620",27.53,25.50,0,332.13,344.76,10.8,8.5,0.044,510036.2,510036.2,980,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837714,813931.00
07/29/2016 20:15,2,0.357,ACTIVE,213.96,338.14,59.975,1469837703,"201051344000890","219011344069620",27.55,24.30,0,331.83,344.76,10.0,7.7,0.049,504337.1,504337.1,975,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837715,813932.00
07/29/2016 20:15,2,0.355,ACTIVE,214.19,339.04,59.965,1469837703,"201051344000438","219011344069620",27.29,24.30,0,332.43,345.36,9.8,7.6,0.049,506001.3,506001.3,978,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837716,813933.00
07/29/2016 20:15,2,0.369,ACTIVE,213.96,338.74,59.965,1469837703,"201051344000417","219011344069620",27.77,24.30,0,331.83,345.36,10.4,8.2,0.049,497683.0,497683.0,975,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837717,813934.00
07/29/2016 20:15,2,0.275,ACTIVE,212.16,337.84,59.965,1469837703,"274151322000083","219011344069620",26.60,27.30,0,334.24,342.35,7.5,5.3,0.044,760889.1,760889.1,975,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837718,813935.00
07/29/2016 20:15,2,0.307,ACTIVE,212.83,337.84,59.975,1469837703,"274151322000076","219011344069620",27.10,27.80,0,335.44,342.95,8.4,6.2,0.044,811322.7,811322.7,969,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837718,813936.00
07/29/2016 20:15,2,0.371,ACTIVE,213.51,338.74,59.975,1469837703,"201051344000868","219011344069620",26.38,25.00,0,331.83,345.06,9.9,7.7,0.053,494791.0,494791.0,978,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837719,813937.00
07/29/2016 20:15,2,0.279,ACTIVE,212.16,336.94,59.965,1469837703,"274151322000095","219011344069620",26.88,27.00,0,334.24,341.75,7.6,5.4,0.035,803081.6,803081.6,971,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837720,813938.00
07/29/2016 20:15,2,0.332,ACTIVE,213.51,339.65,59.965,1469837703,"201051344000988","219011344069620",26.84,26.30,0,331.23,347.16,9.1,6.8,0.049,491298.6,491298.6,979,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837721,813939.00
07/29/2016 20:15,2,0.346,ACTIVE,213.74,338.14,59.959,1469837703,"201051344001025","219011344069620",27.29,24.30,0,331.83,344.45,9.6,7.4,0.049,505200.6,505200.6,977,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837722,813940.00
07/29/2016 20:15,2,0.359,ACTIVE,213.51,338.74,59.975,1469837703,"201051344000458","219011344069620",26.90,27.50,0,332.13,344.76,9.8,7.6,0.053,502255.3,502255.3,978,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837723,813941.00
07/29/2016 20:15,2,0.346,ACTIVE,214.19,340.25,59.970,1469837703,"201051344000853","219011344069620",27.33,27.00,0,333.33,346.26,9.6,7.4,0.053,501342.7,501342.7,976,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837724,813942.00
07/29/2016 20:15,2,0.324,ACTIVE,214.19,339.65,59.949,1469837703,"201051344000685","219011344069620",26.60,24.00,0,332.13,345.96,8.8,6.5,0.049,505285.0,505285.0,980,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837725,813943.00
07/29/2016 20:15,2,0.330,ACTIVE,213.96,339.34,59.970,1469837703,"201051344000917","219011344069620",26.90,25.50,0,331.23,344.76,9.0,6.8,0.044,502197.2,502197.2,981,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837726,813944.00
07/29/2016 20:15,2,0.322,ACTIVE,214.19,339.04,59.975,1469837703,"201051344001145","219011344069620",27.71,23.50,0,332.73,345.36,9.1,6.8,0.044,507400.0,507400.0,981,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837727,813945.00
07/29/2016 20:15,2,0.346,ACTIVE,214.19,339.34,59.975,1469837703,"201051344000651","219011344069620",26.96,24.50,0,332.43,345.66,9.5,7.3,0.049,500157.5,500157.5,974,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837728,813946.00
07/29/2016 20:15,2,0.266,ACTIVE,211.70,336.94,59.965,1469837703,"274151322000088","219011344069620",26.22,27.30,0,333.63,342.05,7.0,4.9,0.031,733594.6,733594.6,974,0,0,0,L,1151911521,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837729,813947.00
07/29/2016 20:15,2,0.189,ACTIVE,212.83,389.24,59.959,1469837703,"274151322000068","219011344069620",36.60,29.80,0,336.64,399.16,7.1,4.9,0.031,627302.4,627302.4,986,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837730,813948.00
07/29/2016 20:15,2,0.375,ACTIVE,213.74,337.84,59.959,1469837703,"201051344001135","219011344069620",27.57,24.50,0,331.83,343.85,10.5,8.2,0.049,496228.4,496228.4,977,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837731,813949.00
07/29/2016 20:15,2,0.354,ACTIVE,213.51,338.44,59.954,1469837703,"201051344000594","219011344069620",27.57,24.80,0,330.03,344.76,9.9,7.6,0.053,506582.7,506582.7,978,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837731,813950.00
07/29/2016 20:15,2,0.344,ACTIVE,214.19,338.44,59.965,1469837703,"201051344001203","219011344069620",27.47,24.50,0,333.33,345.06,9.6,7.3,0.044,503972.2,503972.2,979,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837732,813951.00
07/29/2016 20:15,2,0.279,ACTIVE,212.38,336.94,59.959,1469837703,"274151322000054","219011344069620",26.80,28.00,0,333.93,342.35,7.6,5.4,0.044,748934.6,748934.6,975,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837733,813952.00
07/29/2016 20:15,2,0.361,ACTIVE,213.96,337.84,59.965,1469837703,"201051344000867","219011344069620",27.35,25.80,0,331.83,345.06,10.0,7.8,0.044,493881.2,493881.2,979,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837734,813953.00
07/29/2016 20:15,2,0.332,ACTIVE,213.96,339.34,59.981,1469837703,"201051344001093","219011344069620",28.03,24.50,0,332.73,345.06,9.4,7.2,0.040,501606.0,501606.0,981,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837735,813954.00
07/29/2016 20:15,2,0.322,ACTIVE,213.51,339.04,59.959,1469837703,"201051344000900","219011344069620",27.45,27.00,0,331.23,345.66,9.0,6.7,0.049,510099.9,510099.9,983,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837736,813955.00
07/29/2016 20:15,2,0.365,ACTIVE,213.96,339.04,59.975,1469837703,"201051344000648","219011344069620",26.88,25.00,0,331.83,345.96,9.9,7.7,0.049,500201.0,500201.0,980,0,0,0,L,1122011218,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837737,813956.00
07/29/2016 20:15,2,0.359,ACTIVE,213.51,339.04,59.970,1469837703,"201051344000569","219011344069620",26.90,27.80,0,331.53,344.45,9.8,7.5,0.053,510650.5,510650.5,978,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837738,813957.00
07/29/2016 20:15,2,0.377,ACTIVE,213.74,338.44,59.975,1469837703,"201051344000983","219011344069620",26.96,27.00,0,331.23,344.76,10.3,8.0,0.053,502632.9,502632.9,979,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837739,813958.00
07/29/2016 20:15,2,0.350,ACTIVE,213.74,338.44,59.981,1469837703,"201051344001158","219011344069620",26.88,25.80,0,331.23,345.36,9.5,7.3,0.049,495557.1,495557.1,977,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837740,813959.00
07/29/2016 20:15,2,0.344,ACTIVE,213.96,339.65,59.991,1469837703,"201051344000576","219011344069620",26.96,25.50,0,332.43,346.56,9.4,7.2,0.049,502856.3,502856.3,982,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837741,813960.00
07/29/2016 20:15,2,0.279,ACTIVE,212.38,336.64,59.965,1469837703,"274151322000087","219011344069620",26.12,30.50,0,333.93,342.35,7.4,5.2,0.027,721730.2,721730.2,983,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469837742,813961.00
07/29/2016 20:30,2,0.289,ACTIVE,214.19,339.34,59.954,1469838604,"201051344000645","219011344069620",25.86,25.80,0,333.33,345.36,7.7,5.5,0.040,502428.1,502428.1,980,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838605,813962.00
07/29/2016 20:30,2,0.217,ACTIVE,212.83,338.74,60.023,1469838604,"274151322000085","219011344069620",25.84,26.80,0,334.54,341.75,5.7,3.6,0.027,749565.9,749565.9,973,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838606,813963.00
07/29/2016 20:30,2,0.301,ACTIVE,214.41,340.55,59.991,1469838604,"201051344000633","219011344069620",26.82,24.50,0,331.83,347.46,8.2,6.0,0.040,493796.0,493796.0,977,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838606,813964.00
07/29/2016 20:30,2,0.303,ACTIVE,213.74,339.04,59.986,1469838604,"201051344000469","219011344069620",27.08,25.50,0,331.53,346.26,8.3,6.1,0.040,495884.9,495884.9,981,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838607,813965.00
07/29/2016 20:30,2,0.311,ACTIVE,213.06,337.54,59.991,1469838604,"201051344000646","219011344069620",27.31,24.00,0,332.13,344.76,8.6,6.4,0.040,497438.0,497438.0,978,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838608,813966.00
07/29/2016 20:30,2,0.254,ACTIVE,212.16,337.54,59.981,1469838604,"274151322000052","219011344069620",26.08,27.00,0,333.63,342.05,6.8,4.6,0.031,767808.8,767808.8,973,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838609,813967.00
07/29/2016 20:30,2,0.330,ACTIVE,213.51,338.14,59.975,1469838604,"201051344000585","219011344069620",27.59,24.30,0,332.43,345.36,9.2,7.0,0.035,506069.3,506069.3,977,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838610,813968.00
07/29/2016 20:30,2,0.285,ACTIVE,213.29,336.94,59.981,1469838604,"201051344001230","219011344069620",26.92,23.30,0,331.53,343.25,7.8,5.6,0.031,500821.3,500821.3,982,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838611,813969.00
07/29/2016 20:30,2,0.287,ACTIVE,213.74,338.14,59.959,1469838604,"201051344000582","219011344069620",26.72,24.00,0,332.73,344.15,7.8,5.6,0.031,493722.7,493722.7,976,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838612,813970.00
07/29/2016 20:30,2,0.320,ACTIVE,213.06,337.54,59.991,1469838604,"201051344000955","219011344069620",27.51,24.30,0,331.53,344.76,8.9,6.7,0.035,507119.0,507119.0,980,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838613,813971.00
07/29/2016 20:30,2,0.135,ACTIVE,212.61,337.84,59.986,1469838604,"274151322000094","219011344069620",30.99,27.80,0,334.54,377.82,4.2,2.1,0.022,627176.1,627176.1,992,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838614,813972.00
07/29/2016 20:30,2,0.330,ACTIVE,213.74,338.74,59.996,1469838604,"201051344000579","219011344069620",27.63,24.80,0,333.03,344.15,9.2,7.0,0.035,510038.1,510038.1,981,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838615,813973.00
07/29/2016 20:30,2,0.309,ACTIVE,213.29,336.94,59.981,1469838604,"201051344000890","219011344069620",27.33,24.00,0,332.13,345.36,8.6,6.4,0.031,504338.9,504338.9,976,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838616,813974.00
07/29/2016 20:30,2,0.303,ACTIVE,213.51,337.54,59.986,1469838604,"201051344000438","219011344069620",27.17,24.00,0,333.03,345.66,8.4,6.2,0.031,506003.0,506003.0,979,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838617,813975.00
07/29/2016 20:30,2,0.318,ACTIVE,213.51,337.54,59.975,1469838604,"201051344000417","219011344069620",27.83,24.00,0,332.43,344.45,9.0,6.7,0.035,497684.8,497684.8,976,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838618,813976.00
07/29/2016 20:30,2,0.219,ACTIVE,212.61,338.44,59.986,1469838604,"274151322000083","219011344069620",26.38,26.80,0,333.63,342.05,5.9,3.7,0.031,760890.3,760890.3,976,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838619,813977.00
07/29/2016 20:30,2,0.240,ACTIVE,213.06,339.04,59.991,1469838604,"274151322000076","219011344069620",27.06,26.80,0,335.14,342.65,6.6,4.5,0.035,811324.1,811324.1,970,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838620,813978.00
07/29/2016 20:30,2,0.303,ACTIVE,213.74,338.44,59.986,1469838604,"201051344000868","219011344069620",27.39,25.00,0,332.73,344.15,8.4,6.2,0.035,494792.7,494792.7,979,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838621,813979.00
07/29/2016 20:30,2,0.223,ACTIVE,212.38,336.94,60.002,1469838604,"274151322000095","219011344069620",26.50,26.30,0,333.93,341.15,6.0,3.9,0.022,803082.7,803082.7,972,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838622,813980.00
