ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 20:30,2,0.277,ACTIVE,213.74,340.85,60.002,1469838604,"201051344000988","219011344069620",26.32,26.00,0,331.53,345.96,7.4,5.2,0.049,491300.1,491300.1,980,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838622,813981.00
07/29/2016 20:30,2,0.289,ACTIVE,213.29,336.64,59.991,1469838604,"201051344001025","219011344069620",27.73,23.80,0,332.43,344.45,8.2,6.0,0.035,505202.2,505202.2,978,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838623,813982.00
07/29/2016 20:30,2,0.301,ACTIVE,213.74,338.44,59.986,1469838604,"201051344000458","219011344069620",27.08,26.50,0,332.43,344.45,8.3,6.1,0.040,502257.0,502257.0,979,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838624,813983.00
07/29/2016 20:30,2,0.289,ACTIVE,214.41,340.25,59.991,1469838604,"201051344000853","219011344069620",27.33,26.50,0,333.63,346.26,8.1,5.8,0.040,501344.3,501344.3,977,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838625,813984.00
07/29/2016 20:30,2,0.271,ACTIVE,213.74,338.44,60.002,1469838604,"201051344000685","219011344069620",26.48,23.50,0,333.03,345.96,7.3,5.1,0.035,505286.4,505286.4,981,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838626,813985.00
07/29/2016 20:30,2,0.275,ACTIVE,213.51,337.84,59.986,1469838604,"201051344000917","219011344069620",27.25,24.80,0,332.43,345.06,7.7,5.5,0.031,502198.7,502198.7,982,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838627,813986.00
07/29/2016 20:30,2,0.275,ACTIVE,213.51,337.84,59.981,1469838604,"201051344001145","219011344069620",27.19,23.00,0,333.63,345.06,7.6,5.4,0.031,507401.5,507401.5,982,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838628,813987.00
07/29/2016 20:30,2,0.299,ACTIVE,213.74,338.44,59.981,1469838604,"201051344000651","219011344069620",26.58,24.00,0,333.33,345.36,8.1,5.9,0.035,500159.1,500159.1,975,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838629,813988.00
07/29/2016 20:30,2,0.209,ACTIVE,212.38,338.14,59.981,1469838604,"274151322000088","219011344069620",25.92,26.80,0,333.63,341.15,5.5,3.4,0.018,733595.6,733595.6,975,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838630,813989.00
07/29/2016 20:30,2,0.158,ACTIVE,213.06,347.46,59.981,1469838604,"274151322000068","219011344069620",32.28,28.80,0,335.74,392.55,5.1,3.0,0.022,627303.4,627303.4,987,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838631,813990.00
07/29/2016 20:30,2,0.320,ACTIVE,213.06,336.34,60.018,1469838604,"201051344001135","219011344069620",27.41,24.00,0,332.43,343.55,8.9,6.7,0.040,496230.3,496230.3,978,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838632,813991.00
07/29/2016 20:30,2,0.299,ACTIVE,213.74,338.74,59.986,1469838604,"201051344000594","219011344069620",27.41,24.50,0,331.23,345.36,8.3,6.1,0.035,506584.4,506584.4,979,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838633,813992.00
07/29/2016 20:30,2,0.299,ACTIVE,213.51,336.94,59.986,1469838604,"201051344001203","219011344069620",26.98,24.00,0,333.03,345.06,8.2,6.0,0.035,503973.8,503973.8,980,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838634,813993.00
07/29/2016 20:30,2,0.229,ACTIVE,212.38,338.74,59.959,1469838604,"274151322000054","219011344069620",25.72,27.30,0,333.93,341.75,6.0,3.8,0.031,748935.7,748935.7,976,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838635,813994.00
07/29/2016 20:30,2,0.305,ACTIVE,214.19,338.44,59.970,1469838604,"201051344000867","219011344069620",26.94,25.80,0,332.43,344.15,8.4,6.2,0.035,493882.9,493882.9,980,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838636,813995.00
07/29/2016 20:30,2,0.303,ACTIVE,213.51,338.14,59.986,1469838604,"201051344001093","219011344069620",26.24,24.00,0,333.03,344.15,8.1,5.9,0.027,501607.6,501607.6,982,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838637,813996.00
07/29/2016 20:30,2,0.266,ACTIVE,213.74,339.34,59.991,1469838604,"201051344000900","219011344069620",27.04,26.80,0,332.13,344.76,7.3,5.2,0.027,510101.3,510101.3,984,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838637,813997.00
07/29/2016 20:30,2,0.305,ACTIVE,214.19,339.34,59.986,1469838604,"201051344000648","219011344069620",26.82,24.80,0,333.03,345.66,8.3,6.1,0.035,500202.7,500202.7,981,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838638,813998.00
07/29/2016 20:30,2,0.293,ACTIVE,213.96,338.74,59.986,1469838604,"201051344000569","219011344069620",27.57,27.50,0,331.83,345.36,8.2,6.0,0.035,510652.1,510652.1,979,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838639,813999.00
07/29/2016 20:30,2,0.307,ACTIVE,213.96,338.44,59.986,1469838604,"201051344000983","219011344069620",27.79,26.30,0,332.13,344.15,8.7,6.4,0.035,502634.7,502634.7,980,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838640,814000.00
07/29/2016 20:30,2,0.293,ACTIVE,213.96,338.44,59.991,1469838604,"201051344001158","219011344069620",26.68,25.00,0,332.13,344.76,7.9,5.7,0.035,495558.7,495558.7,978,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838641,814001.00
07/29/2016 20:30,2,0.289,ACTIVE,214.19,340.25,59.991,1469838604,"201051344000576","219011344069620",26.72,25.30,0,332.73,345.06,7.8,5.7,0.035,502857.9,502857.9,983,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838642,814002.00
07/29/2016 20:30,2,0.227,ACTIVE,212.61,337.84,59.991,1469838604,"274151322000087","219011344069620",25.68,29.80,0,333.93,342.05,5.9,3.8,0.022,721731.3,721731.3,984,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469838643,814003.00
07/29/2016 20:45,2,0.254,ACTIVE,213.96,338.74,59.991,1469839504,"201051344000645","219011344069620",25.72,26.00,0,333.33,345.06,6.7,4.5,0.027,502429.4,502429.4,981,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839505,814004.00
07/29/2016 20:45,2,0.189,ACTIVE,212.16,337.54,59.986,1469839504,"274151322000085","219011344069620",25.41,26.30,0,335.14,341.45,4.8,2.8,0.027,749566.7,749566.7,974,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839506,814005.00
07/29/2016 20:45,2,0.270,ACTIVE,213.96,339.65,59.996,1469839504,"201051344000633","219011344069620",26.82,25.00,0,332.13,346.26,7.3,5.2,0.031,493797.4,493797.4,978,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839507,814006.00
07/29/2016 20:45,2,0.271,ACTIVE,213.51,338.14,60.002,1469839504,"201051344000469","219011344069620",26.92,25.80,0,331.83,344.15,7.4,5.2,0.031,495886.3,495886.3,982,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839508,814007.00
07/29/2016 20:45,2,0.277,ACTIVE,212.61,336.64,59.996,1469839504,"201051344000646","219011344069620",27.17,23.50,0,330.93,342.35,7.7,5.5,0.027,497439.5,497439.5,979,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839509,814008.00
07/29/2016 20:45,2,0.223,ACTIVE,212.16,336.64,59.996,1469839504,"274151322000052","219011344069620",25.54,26.50,0,333.93,342.05,5.8,3.6,0.027,767809.8,767809.8,974,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839510,814009.00
07/29/2016 20:45,2,0.301,ACTIVE,213.06,336.94,59.996,1469839504,"201051344000585","219011344069620",27.23,24.00,0,331.53,343.85,8.3,6.1,0.027,506070.9,506070.9,978,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839511,814010.00
07/29/2016 20:45,2,0.256,ACTIVE,212.83,335.44,59.959,1469839504,"201051344001230","219011344069620",26.88,23.00,0,330.93,341.75,7.0,4.8,0.022,500822.6,500822.6,983,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839511,814011.00
07/29/2016 20:45,2,0.262,ACTIVE,213.29,336.34,59.996,1469839504,"201051344000582","219011344069620",26.38,23.50,0,331.83,342.65,7.0,4.8,0.027,493724.1,493724.1,977,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839512,814012.00
07/29/2016 20:45,2,0.291,ACTIVE,212.61,336.04,59.991,1469839504,"201051344000955","219011344069620",27.23,23.80,0,331.23,342.35,8.0,5.8,0.031,507120.6,507120.6,981,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839513,814013.00
07/29/2016 20:45,2,0.113,ACTIVE,212.38,338.44,60.002,1469839504,"274151322000094","219011344069620",30.40,27.00,0,335.44,341.45,3.5,1.5,0.018,627176.6,627176.6,993,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839514,814014.00
07/29/2016 20:45,2,0.303,ACTIVE,213.51,338.14,60.002,1469839504,"201051344000579","219011344069620",27.14,24.80,0,333.33,344.15,8.4,6.2,0.031,510039.8,510039.8,982,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839515,814015.00
07/29/2016 20:45,2,0.277,ACTIVE,212.83,335.74,59.996,1469839504,"201051344000890","219011344069620",27.10,23.50,0,331.53,342.65,7.6,5.4,0.031,504340.4,504340.4,977,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839516,814016.00
07/29/2016 20:45,2,0.271,ACTIVE,213.06,336.94,60.002,1469839504,"201051344000438","219011344069620",27.14,23.50,0,332.73,343.25,7.5,5.3,0.027,506004.4,506004.4,980,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839517,814017.00
07/29/2016 20:45,2,0.295,ACTIVE,213.06,336.64,59.996,1469839504,"201051344000417","219011344069620",27.33,23.80,0,331.83,342.65,8.2,6.0,0.027,497686.4,497686.4,977,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839518,814018.00
07/29/2016 20:45,2,0.186,ACTIVE,212.16,337.84,60.012,1469839504,"274151322000083","219011344069620",26.34,26.30,0,334.54,342.05,5.0,2.9,0.018,760891.1,760891.1,977,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839519,814019.00
07/29/2016 20:45,2,0.207,ACTIVE,212.83,337.24,59.996,1469839504,"274151322000076","219011344069620",26.92,26.50,0,335.74,342.05,5.6,3.5,0.022,811325.1,811325.1,971,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839520,814020.00
07/29/2016 20:45,2,0.273,ACTIVE,213.51,339.04,59.996,1469839504,"201051344000868","219011344069620",26.72,25.30,0,332.73,344.76,7.5,5.3,0.035,494794.2,494794.2,980,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839521,814021.00
07/29/2016 20:45,2,0.189,ACTIVE,212.38,337.24,60.002,1469839504,"274151322000095","219011344069620",26.24,25.80,0,334.24,341.15,5.0,2.9,0.027,803083.6,803083.6,973,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839522,814022.00
07/29/2016 20:45,2,0.248,ACTIVE,213.51,339.65,59.996,1469839504,"201051344000988","219011344069620",25.94,26.30,0,332.43,345.36,6.6,4.4,0.027,491301.3,491301.3,981,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839522,814023.00
07/29/2016 20:45,2,0.262,ACTIVE,212.83,335.44,59.991,1469839504,"201051344001025","219011344069620",27.53,23.50,0,330.93,342.35,7.3,5.1,0.027,505203.6,505203.6,979,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839523,814024.00
07/29/2016 20:45,2,0.271,ACTIVE,213.51,337.54,60.002,1469839504,"201051344000458","219011344069620",26.50,26.00,0,333.03,343.85,7.3,5.1,0.031,502258.4,502258.4,980,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839524,814025.00
07/29/2016 20:45,2,0.256,ACTIVE,214.19,339.95,59.991,1469839504,"201051344000853","219011344069620",27.25,26.80,0,334.24,345.66,7.1,4.9,0.031,501345.7,501345.7,978,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839525,814026.00
07/29/2016 20:45,2,0.234,ACTIVE,213.29,337.84,59.991,1469839504,"201051344000685","219011344069620",27.19,23.30,0,332.43,343.85,6.5,4.3,0.031,505287.6,505287.6,982,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839526,814027.00
07/29/2016 20:45,2,0.252,ACTIVE,213.06,337.24,59.975,1469839504,"201051344000917","219011344069620",26.98,24.30,0,331.23,342.95,6.9,4.8,0.027,502200.0,502200.0,983,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839527,814028.00
07/29/2016 20:45,2,0.246,ACTIVE,213.29,336.64,59.991,1469839504,"201051344001145","219011344069620",27.31,22.80,0,332.43,343.85,6.8,4.7,0.027,507402.8,507402.8,983,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839528,814029.00
07/29/2016 20:45,2,0.266,ACTIVE,213.06,336.94,59.996,1469839504,"201051344000651","219011344069620",26.62,23.50,0,332.43,342.95,7.2,5.0,0.027,500160.5,500160.5,976,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839529,814030.00
07/29/2016 20:45,2,0.182,ACTIVE,211.70,336.94,59.986,1469839504,"274151322000088","219011344069620",24.91,26.00,0,333.63,341.45,4.6,2.5,0.027,733596.3,733596.3,976,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839530,814031.00
07/29/2016 20:45,2,0.135,ACTIVE,212.83,337.54,59.991,1469839504,"274151322000068","219011344069620",30.65,27.80,0,335.74,351.07,4.2,2.1,0.013,627304.1,627304.1,988,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839531,814032.00
07/29/2016 20:45,2,0.289,ACTIVE,212.83,335.44,59.986,1469839504,"201051344001135","219011344069620",27.12,23.80,0,331.23,342.05,8.0,5.8,0.027,496231.9,496231.9,979,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839532,814033.00
07/29/2016 20:45,2,0.268,ACTIVE,213.29,337.84,59.991,1469839504,"201051344000594","219011344069620",27.19,24.30,0,331.83,344.45,7.4,5.2,0.027,506585.8,506585.8,980,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839533,814034.00
07/29/2016 20:45,2,0.270,ACTIVE,213.06,336.04,59.970,1469839504,"201051344001203","219011344069620",26.74,23.50,0,332.13,344.45,7.3,5.2,0.031,503975.2,503975.2,981,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839533,814035.00
07/29/2016 20:45,2,0.193,ACTIVE,212.16,337.24,59.996,1469839504,"274151322000054","219011344069620",25.72,26.80,0,334.24,341.45,5.1,3.0,0.022,748936.6,748936.6,977,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839534,814036.00
07/29/2016 20:45,2,0.271,ACTIVE,213.51,337.24,59.975,1469839504,"201051344000867","219011344069620",27.02,26.30,0,333.03,344.15,7.4,5.2,0.027,493884.4,493884.4,981,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839535,814037.00
07/29/2016 20:45,2,0.262,ACTIVE,213.06,336.94,60.002,1469839504,"201051344001093","219011344069620",27.29,23.80,0,331.53,342.65,7.3,5.1,0.022,501609.0,501609.0,983,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839536,814038.00
07/29/2016 20:45,2,0.234,ACTIVE,213.51,338.44,59.991,1469839504,"201051344000900","219011344069620",26.92,26.80,0,332.73,344.76,6.4,4.3,0.022,510102.5,510102.5,985,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839537,814039.00
07/29/2016 20:45,2,0.273,ACTIVE,213.74,337.84,60.018,1469839504,"201051344000648","219011344069620",26.66,24.50,0,333.93,345.06,7.4,5.2,0.027,500204.1,500204.1,982,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839538,814040.00
07/29/2016 20:45,2,0.268,ACTIVE,213.51,337.54,59.986,1469839504,"201051344000569","219011344069620",26.76,27.50,0,333.33,344.76,7.2,5.1,0.031,510653.5,510653.5,980,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839539,814041.00
07/29/2016 20:45,2,0.277,ACTIVE,213.51,337.54,60.034,1469839504,"201051344000983","219011344069620",27.55,26.30,0,332.73,344.15,7.8,5.6,0.027,502636.3,502636.3,981,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839540,814042.00
07/29/2016 20:45,2,0.260,ACTIVE,213.51,338.14,59.991,1469839504,"201051344001158","219011344069620",26.84,25.30,0,332.13,344.45,7.1,4.9,0.031,495560.0,495560.0,979,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839541,814043.00
07/29/2016 20:45,2,0.256,ACTIVE,213.74,339.04,59.970,1469839504,"201051344000576","219011344069620",26.46,25.50,0,333.63,345.06,6.9,4.7,0.027,502859.2,502859.2,984,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839542,814044.00
07/29/2016 20:45,2,0.195,ACTIVE,212.38,337.54,59.986,1469839504,"274151322000087","219011344069620",25.47,29.00,0,334.54,341.75,5.0,2.9,0.009,721732.1,721732.1,985,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469839543,814045.00
07/29/2016 21:00,2,0.189,ACTIVE,213.74,338.14,59.949,1469840403,"201051344000645","219011344069620",26.44,25.50,0,333.63,344.15,5.1,3.0,0.009,502430.3,502430.3,982,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840404,814046.00
07/29/2016 21:00,2,0.129,ACTIVE,212.38,336.34,59.959,1469840403,"274151322000085","219011344069620",25.03,25.80,0,334.54,340.55,3.3,1.3,0.004,749567.2,749567.2,975,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840405,814047.00
07/29/2016 21:00,2,0.215,ACTIVE,213.96,339.95,59.944,1469840403,"201051344000633","219011344069620",26.58,24.80,0,331.83,345.36,5.8,3.7,0.009,493798.5,493798.5,979,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840406,814048.00
07/29/2016 21:00,2,0.213,ACTIVE,213.51,337.54,59.944,1469840403,"201051344000469","219011344069620",26.92,25.30,0,331.23,344.15,5.8,3.7,0.013,495887.4,495887.4,983,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840407,814049.00
07/29/2016 21:00,2,0.215,ACTIVE,212.61,336.64,59.986,1469840403,"201051344000646","219011344069620",27.31,23.30,0,330.03,342.05,6.0,3.9,0.009,497440.6,497440.6,980,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840408,814050.00
07/29/2016 21:00,2,0.160,ACTIVE,211.93,337.24,59.965,1469840403,"274151322000052","219011344069620",25.56,26.00,0,333.63,341.45,4.2,2.1,0.013,767810.5,767810.5,975,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840408,814051.00
07/29/2016 21:00,2,0.240,ACTIVE,213.06,337.24,59.922,1469840403,"201051344000585","219011344069620",27.00,23.50,0,330.03,341.15,6.6,4.5,0.009,506072.2,506072.2,979,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840409,814052.00
07/29/2016 21:00,2,0.215,ACTIVE,212.83,335.74,59.965,1469840403,"201051344001230","219011344069620",24.75,22.80,0,329.43,339.95,5.4,3.3,0.009,500823.6,500823.6,984,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840410,814053.00
07/29/2016 21:00,2,0.203,ACTIVE,213.29,336.94,59.922,1469840403,"201051344000582","219011344069620",26.82,23.30,0,331.53,341.15,5.5,3.4,0.009,493725.1,493725.1,978,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840411,814054.00
07/29/2016 21:00,2,0.234,ACTIVE,212.61,335.44,59.954,1469840403,"201051344000955","219011344069620",26.78,23.50,0,330.63,340.85,6.4,4.3,0.013,507121.8,507121.8,982,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840412,814055.00
07/29/2016 21:00,2,0.072,ACTIVE,212.16,336.94,59.954,1469840403,"274151322000094","219011344069620",29.28,26.30,0,334.84,340.25,2.2,0.2,0.000,627176.7,627176.7,994,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840413,814056.00
07/29/2016 21:00,2,0.240,ACTIVE,213.51,337.54,59.959,1469840403,"201051344000579","219011344069620",27.59,24.00,0,332.73,343.55,6.7,4.6,0.013,510041.1,510041.1,983,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840414,814057.00
07/29/2016 21:00,2,0.225,ACTIVE,212.83,336.64,59.965,1469840403,"201051344000890","219011344069620",26.48,23.30,0,330.33,341.75,6.0,3.9,0.013,504341.5,504341.5,978,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840415,814058.00
07/29/2016 21:00,2,0.215,ACTIVE,213.06,336.64,59.959,1469840403,"201051344000438","219011344069620",27.02,23.00,0,331.83,342.05,5.9,3.8,0.013,506005.5,506005.5,981,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840416,814059.00
07/29/2016 21:00,2,0.244,ACTIVE,213.06,336.94,59.970,1469840403,"201051344000417","219011344069620",26.86,23.50,0,330.03,341.45,6.7,4.5,0.013,497687.7,497687.7,978,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840417,814060.00
07/29/2016 21:00,2,0.133,ACTIVE,212.16,337.84,59.965,1469840403,"274151322000083","219011344069620",25.35,25.80,0,334.24,341.15,3.4,1.4,0.018,760891.6,760891.6,978,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840418,814061.00
07/29/2016 21:00,2,0.145,ACTIVE,213.06,337.54,59.965,1469840403,"274151322000076","219011344069620",26.20,26.00,0,335.14,341.45,3.8,1.8,0.009,811325.7,811325.7,972,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840418,814062.00
07/29/2016 21:00,2,0.217,ACTIVE,213.51,337.54,59.965,1469840403,"201051344000868","219011344069620",26.62,24.80,0,331.83,343.55,5.8,3.7,0.013,494795.3,494795.3,981,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840419,814063.00
07/29/2016 21:00,2,0.135,ACTIVE,212.16,336.64,59.965,1469840403,"274151322000095","219011344069620",25.09,25.30,0,334.24,340.55,3.4,1.4,0.013,803084.1,803084.1,974,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840420,814064.00
07/29/2016 21:00,2,0.184,ACTIVE,213.29,339.04,59.954,1469840403,"201051344000988","219011344069620",26.32,25.50,0,331.83,344.76,4.9,2.8,0.013,491302.2,491302.2,982,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840421,814065.00
07/29/2016 21:00,2,0.205,ACTIVE,212.83,335.74,59.933,1469840403,"201051344001025","219011344069620",27.00,23.00,0,330.63,341.45,5.7,3.5,0.013,505204.7,505204.7,980,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840422,814066.00
07/29/2016 21:00,2,0.209,ACTIVE,213.51,337.24,59.922,1469840403,"201051344000458","219011344069620",26.78,25.80,0,332.73,342.65,5.7,3.6,0.009,502259.5,502259.5,981,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840423,814067.00
07/29/2016 21:00,2,0.215,ACTIVE,214.19,338.74,59.959,1469840403,"201051344000853","219011344069620",25.21,26.00,0,333.93,344.76,5.5,3.4,0.018,501346.7,501346.7,979,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840424,814068.00
07/29/2016 21:00,2,0.186,ACTIVE,213.29,337.24,59.986,1469840403,"201051344000685","219011344069620",26.46,23.00,0,331.53,342.05,5.0,2.9,0.013,505288.5,505288.5,983,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840425,814069.00
07/29/2016 21:00,2,0.205,ACTIVE,213.06,337.24,59.965,1469840403,"201051344000917","219011344069620",25.58,24.00,0,330.03,341.15,5.3,3.2,0.009,502201.0,502201.0,984,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840426,814070.00
07/29/2016 21:00,2,0.195,ACTIVE,213.29,336.94,59.965,1469840403,"201051344001145","219011344069620",26.26,22.50,0,332.13,341.45,5.2,3.1,0.009,507403.7,507403.7,984,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840427,814071.00
07/29/2016 21:00,2,0.211,ACTIVE,213.29,336.34,59.965,1469840403,"201051344000651","219011344069620",26.08,23.30,0,331.23,341.45,5.6,3.5,0.018,500161.6,500161.6,977,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840428,814072.00
07/29/2016 21:00,2,0.121,ACTIVE,211.93,337.24,59.986,1469840403,"274151322000088","219011344069620",23.84,25.80,0,333.63,340.55,2.9,0.9,0.004,733596.8,733596.8,977,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840429,814073.00
07/29/2016 21:00,2,0.094,ACTIVE,212.83,337.54,59.959,1469840403,"274151322000068","219011344069620",29.46,27.30,0,335.44,341.45,2.8,0.8,0.004,627304.4,627304.4,989,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840430,814074.00
07/29/2016 21:00,2,0.232,ACTIVE,212.83,335.44,59.970,1469840403,"201051344001135","219011344069620",26.36,23.30,0,330.93,341.45,6.2,4.1,0.013,496233.1,496233.1,980,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840431,814075.00
07/29/2016 21:00,2,0.215,ACTIVE,213.29,337.54,59.970,1469840403,"201051344000594","219011344069620",26.62,24.00,0,330.93,342.65,5.8,3.7,0.009,506586.9,506586.9,981,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840432,814076.00
07/29/2016 21:00,2,0.213,ACTIVE,213.06,336.34,60.007,1469840403,"201051344001203","219011344069620",26.56,23.30,0,330.93,342.35,5.8,3.6,0.013,503976.3,503976.3,982,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840432,814077.00
07/29/2016 21:00,2,0.131,ACTIVE,211.93,336.94,59.965,1469840403,"274151322000054","219011344069620",25.19,26.30,0,333.63,340.85,3.3,1.3,0.000,748937.1,748937.1,978,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840433,814078.00
07/29/2016 21:00,2,0.211,ACTIVE,213.51,336.64,59.965,1469840403,"201051344000867","219011344069620",27.12,25.80,0,332.13,342.95,5.8,3.7,0.009,493885.5,493885.5,982,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840434,814079.00
07/29/2016 21:00,2,0.217,ACTIVE,213.06,337.24,59.965,1469840403,"201051344001093","219011344069620",25.58,23.30,0,330.93,341.15,5.7,3.5,0.009,501610.1,501610.1,984,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840435,814080.00
07/29/2016 21:00,2,0.178,ACTIVE,213.51,337.54,59.970,1469840403,"201051344000900","219011344069620",26.20,25.80,0,332.13,342.65,4.8,2.7,0.009,510103.4,510103.4,986,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840436,814081.00
07/29/2016 21:00,2,0.211,ACTIVE,213.74,337.84,59.975,1469840403,"201051344000648","219011344069620",27.23,24.00,0,333.03,343.55,5.8,3.7,0.009,500205.2,500205.2,983,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840437,814082.00
07/29/2016 21:00,2,0.209,ACTIVE,213.51,337.54,59.970,1469840403,"201051344000569","219011344069620",26.86,26.80,0,332.43,342.95,5.8,3.6,0.009,510654.6,510654.6,981,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840438,814083.00
07/29/2016 21:00,2,0.227,ACTIVE,213.51,336.94,59.970,1469840403,"201051344000983","219011344069620",27.04,25.80,0,332.43,342.35,6.2,4.1,0.013,502637.4,502637.4,982,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840439,814084.00
07/29/2016 21:00,2,0.203,ACTIVE,213.29,337.24,59.959,1469840403,"201051344001158","219011344069620",26.30,24.80,0,331.23,343.25,5.4,3.3,0.022,495561.0,495561.0,980,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840440,814085.00
07/29/2016 21:00,2,0.205,ACTIVE,213.96,338.44,59.970,1469840403,"201051344000576","219011344069620",25.72,24.80,0,333.33,343.25,5.4,3.3,0.013,502860.2,502860.2,985,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840441,814086.00
07/29/2016 21:00,2,0.139,ACTIVE,212.16,337.84,59.965,1469840403,"274151322000087","219011344069620",23.97,28.80,0,334.24,340.55,3.4,1.3,0.000,721732.6,721732.6,986,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469840442,814087.00
07/29/2016 21:15,2,0.141,ALERT,213.74,301.47,59.981,1469841304,"201051344000645","219011344069620",22.72,24.50,0,299.97,354.07,3.3,1.2,0.000,502430.9,502430.9,983,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841306,814088.00
07/29/2016 21:15,2,0.074,ALERT,212.16,299.07,59.954,1469841304,"274151322000085","219011344069620",22.76,24.80,0,297.57,339.95,1.7,0.0,0.000,749567.3,749567.3,976,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841307,814089.00
07/29/2016 21:15,2,0.156,ALERT,213.51,300.87,59.965,1469841304,"201051344000633","219011344069620",23.50,23.50,0,296.66,343.55,3.7,1.7,0.000,493799.2,493799.2,980,0,0,0,L,1122011218,0,121.78,122.68,0002,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841309,814090.00
07/29/2016 21:15,2,0.174,ALERT,213.29,301.47,59.986,1469841304,"201051344000469","219011344069620",22.38,23.50,0,299.07,353.17,4.0,1.9,0.000,495888.1,495888.1,984,0,0,0,L,1122011218,0,121.10,122.68,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841311,814091.00
07/29/2016 21:15,2,0.172,ALERT,211.93,299.07,59.949,1469841304,"201051344000646","219011344069620",22.30,22.50,0,298.17,354.37,3.9,1.8,0.000,497441.4,497441.4,981,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841313,814092.00
07/29/2016 21:15,2,0.102,ALERT,211.70,298.77,59.975,1469841304,"274151322000052","219011344069620",23.46,25.00,0,297.87,339.95,2.5,0.5,0.000,767810.8,767810.8,976,0,0,0,L,1151911521,0,121.10,122.46,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841315,814093.00
07/29/2016 21:15,2,0.186,ALERT,212.61,299.67,59.949,1469841304,"201051344000585","219011344069620",22.28,22.80,0,298.17,348.66,4.2,2.1,0.000,506073.1,506073.1,980,0,0,0,L,1122011218,0,121.78,122.01,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841316,814094.00
07/29/2016 21:15,2,0.148,ALERT,212.38,299.37,59.975,1469841304,"201051344001230","219011344069620",21.63,22.00,0,298.17,337.84,3.3,1.3,0.000,500824.2,500824.2,985,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841318,814095.00
07/29/2016 21:15,2,0.158,ALERT,212.83,299.97,59.965,1469841304,"201051344000582","219011344069620",21.73,22.50,0,298.17,354.97,3.5,1.5,0.000,493725.7,493725.7,979,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841320,814096.00
07/29/2016 21:15,2,0.186,ALERT,212.16,299.37,59.975,1469841304,"201051344000955","219011344069620",21.97,22.80,0,298.47,350.77,4.1,2.1,0.000,507122.7,507122.7,983,0,0,0,L,1122011218,0,121.55,121.55,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841322,814097.00
07/29/2016 21:15,2,0.000,ALERT,212.38,298.47,59.970,1469841304,"274151322000094","219011344069620",39.38,25.00,0,296.36,385.33,0.0,0.0,0.000,627176.7,627176.7,995,0,0,0,L,1151911521,0,121.55,122.68,0002,22,0,0,0,0,0,0,160,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841324,814098.00
07/29/2016 21:15,2,0.162,ALERT,212.38,305.38,59.975,1469841304,"201051344000890","219011344069620",24.17,22.80,0,299.07,360.69,4.0,1.9,0.000,504342.3,504342.3,979,0,0,0,L,1122011218,0,122.23,121.10,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841327,814099.00
07/29/2016 21:15,2,0.160,ALERT,212.61,299.07,59.991,1469841304,"201051344000438","219011344069620",23.02,22.50,0,298.77,353.47,3.8,1.7,0.000,506006.3,506006.3,982,0,0,0,L,1122011218,0,122.46,121.55,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841329,814100.00
07/29/2016 21:15,2,0.182,ALERT,212.61,307.78,59.975,1469841304,"201051344000417","219011344069620",23.89,22.80,0,298.17,355.88,4.4,2.3,0.000,497688.6,497688.6,979,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841331,814101.00
07/29/2016 21:15,2,0.076,ALERT,212.38,299.67,59.965,1469841304,"274151322000083","219011344069620",23.60,24.50,0,298.17,342.05,1.8,0.0,0.000,760891.8,760891.8,979,0,0,0,L,1151911521,0,121.33,122.46,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841333,814102.00
07/29/2016 21:15,2,0.080,ALERT,212.83,299.97,59.965,1469841304,"274151322000076","219011344069620",24.59,25.30,0,297.57,340.55,2.0,0.0,0.000,811326.0,811326.0,973,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841334,814103.00
07/29/2016 21:15,2,0.158,ALERT,213.06,309.29,59.970,1469841304,"201051344000868","219011344069620",23.87,23.80,0,300.57,360.08,3.9,1.8,0.000,494796.0,494796.0,982,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841336,814104.00
07/29/2016 21:15,2,0.070,ALERT,212.16,300.27,59.965,1469841304,"274151322000095","219011344069620",23.68,24.50,0,299.07,339.34,1.7,0.0,0.000,803084.3,803084.3,975,0,0,0,L,1151911521,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841338,814105.00
07/29/2016 21:15,2,0.119,ACTIVE,213.06,314.10,59.975,1469841304,"201051344000988","219011344069620",24.79,24.30,0,308.39,349.56,3.0,1.0,0.000,491302.7,491302.7,983,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841339,814106.00
07/29/2016 21:15,2,0.145,ALERT,212.16,304.78,59.975,1469841304,"201051344001025","219011344069620",23.89,22.50,0,297.57,346.26,3.5,1.5,0.000,505205.3,505205.3,981,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841341,814107.00
07/29/2016 21:15,2,0.152,ALERT,213.06,301.47,60.012,1469841304,"201051344000458","219011344069620",22.62,24.30,0,300.27,351.97,3.5,1.5,0.000,502260.2,502260.2,982,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841343,814108.00
07/29/2016 21:15,2,0.139,ALERT,213.74,308.39,59.965,1469841304,"201051344000853","219011344069620",23.48,24.30,0,299.97,351.97,3.3,1.3,0.000,501347.4,501347.4,980,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841344,814109.00
07/29/2016 21:15,2,0.139,ALERT,212.83,299.37,59.970,1469841304,"201051344000685","219011344069620",20.54,22.30,0,297.26,340.55,2.9,0.9,0.000,505289.0,505289.0,984,0,0,0,L,1122011218,0,122.91,121.55,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841346,814110.00
07/29/2016 21:15,2,0.143,ALERT,212.61,298.77,59.975,1469841304,"201051344000917","219011344069620",22.22,23.00,0,296.06,340.25,3.2,1.2,0.000,502201.6,502201.6,985,0,0,0,L,1122011218,0,122.01,121.78,0002,21,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841348,814111.00
07/29/2016 21:15,2,0.137,ALERT,212.83,299.67,60.007,1469841304,"201051344001145","219011344069620",23.00,21.80,0,297.57,340.25,3.2,1.2,0.000,507404.3,507404.3,985,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841350,814112.00
07/29/2016 21:15,2,0.168,ALERT,212.61,298.47,59.975,1469841304,"201051344000651","219011344069620",20.95,22.50,0,298.17,349.26,3.6,1.5,0.000,500162.2,500162.2,978,0,0,0,L,1122011218,0,122.46,121.33,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841352,814113.00
07/29/2016 21:15,2,0.061,ALERT,211.70,298.77,60.007,1469841304,"274151322000088","219011344069620",21.53,24.80,0,297.26,339.65,1.4,0.0,0.000,733596.8,733596.8,978,0,0,0,L,1151911521,0,122.01,122.01,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841353,814114.00
07/29/2016 21:15,2,0.008,ALERT,212.83,302.68,59.981,1469841304,"274151322000068","219011344069620",39.58,26.00,0,296.36,385.63,0.0,0.0,0.000,627304.5,627304.5,990,0,0,0,L,1151911521,0,121.78,122.68,0002,23,0,0,0,0,0,0,147,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841355,814115.00
07/29/2016 21:15,2,0.168,ALERT,212.16,310.49,59.965,1469841304,"201051344001135","219011344069620",23.44,22.80,0,298.17,342.65,4.0,2.0,0.000,496233.9,496233.9,981,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841357,814116.00
07/29/2016 21:15,2,0.158,ALERT,213.06,302.07,59.970,1469841304,"201051344000594","219011344069620",22.30,23.30,0,300.27,353.17,3.6,1.5,0.000,506587.5,506587.5,982,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841359,814117.00
07/29/2016 21:15,2,0.168,ALERT,212.61,298.77,59.965,1469841304,"201051344001203","219011344069620",20.85,22.50,0,298.47,358.58,3.6,1.5,0.000,503977.0,503977.0,983,0,0,0,L,1122011218,0,122.68,121.33,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841361,814118.00
07/29/2016 21:15,2,0.068,ALERT,212.16,299.97,59.959,1469841304,"274151322000054","219011344069620",23.38,25.50,0,297.57,339.65,1.6,0.0,0.000,748937.2,748937.2,979,0,0,0,L,1151911521,0,121.55,122.23,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841363,814119.00
07/29/2016 21:15,2,0.154,ALERT,213.29,300.87,59.965,1469841304,"201051344000867","219011344069620",23.78,24.50,0,298.47,341.75,3.7,1.7,0.000,493886.2,493886.2,983,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841364,814120.00
07/29/2016 21:15,2,0.160,ALERT,212.38,299.37,60.002,1469841304,"201051344001093","219011344069620",22.30,22.50,0,297.57,339.34,3.6,1.6,0.000,501610.8,501610.8,985,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841366,814121.00
07/29/2016 21:15,2,0.115,ALERT,213.06,301.17,59.965,1469841304,"201051344000900","219011344069620",23.46,24.30,0,299.97,355.88,2.8,0.7,0.000,510103.9,510103.9,987,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841368,814122.00
07/29/2016 21:15,2,0.152,ALERT,213.51,301.77,59.981,1469841304,"201051344000648","219011344069620",24.01,23.00,0,299.67,359.18,3.7,1.6,0.000,500205.9,500205.9,984,0,0,0,L,1122011218,0,121.33,122.91,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841370,814123.00
07/29/2016 21:15,2,0.148,ALERT,213.29,305.68,59.970,1469841304,"201051344000569","219011344069620",24.25,25.00,0,300.57,348.06,3.6,1.6,0.000,510655.3,510655.3,982,0,0,0,L,1122011218,0,121.10,122.68,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841372,814124.00
07/29/2016 21:15,2,0.168,ALERT,213.29,301.47,59.970,1469841304,"201051344000983","219011344069620",23.16,24.00,0,300.27,356.18,4.0,1.9,0.000,502638.2,502638.2,983,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841373,814125.00
