ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 21:15,2,0.146,ALERT,213.29,300.87,60.028,1469841304,"201051344001158","219011344069620",22.42,23.30,0,299.67,353.47,3.3,1.3,0.000,495561.7,495561.7,981,0,0,0,L,1122011218,0,121.33,122.23,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841375,814126.00
07/29/2016 21:15,2,0.141,ALERT,213.51,301.47,59.975,1469841304,"201051344000576","219011344069620",22.72,23.50,0,300.27,359.78,3.2,1.2,0.000,502860.8,502860.8,986,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841377,814127.00
07/29/2016 21:15,2,0.082,ALERT,212.38,298.47,59.975,1469841304,"274151322000087","219011344069620",21.41,26.50,0,296.96,348.06,1.8,0.0,0.000,721732.7,721732.7,987,0,0,0,L,1151911521,0,122.01,122.46,0002,23,0,0,0,0,0,0,82,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841379,814128.00
07/29/2016 21:15,2,0.195,ALERT,213.06,301.47,59.981,1469841304,"201051344000579","219011344069620",21.71,23.00,0,300.87,351.97,4.3,2.2,0.000,510042.1,510042.1,984,0,0,0,L,1122011218,1,121.33,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469841381,814129.00
07/29/2016 21:30,2,0.045,ALERT,213.29,298.77,59.996,1469842203,"201051344000645","219011344069620",27.43,23.00,0,298.17,302.37,1.2,0.0,0.000,502431.0,502431.0,985,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1469842205,814130.00
07/29/2016 21:30,2,0.020,ALERT,212.16,298.77,59.996,1469842203,"274151322000085","219011344069620",25.19,23.80,0,297.26,300.57,0.0,0.0,0.000,749567.3,749567.3,978,0,0,0,L,1151911521,0,122.68,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1469842207,814131.00
07/29/2016 21:30,2,0.066,ALERT,213.29,298.77,59.996,1469842203,"201051344000633","219011344069620",27.12,22.30,0,296.36,301.77,1.8,0.0,0.000,493799.3,493799.3,982,0,0,0,L,1122011218,0,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1469842209,814132.00
07/29/2016 21:30,2,0.072,ALERT,212.83,298.77,59.991,1469842203,"201051344000469","219011344069620",26.80,22.00,0,297.26,303.88,2.0,0.0,0.000,495888.3,495888.3,986,0,0,0,L,1122011218,0,120.88,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1469842211,814133.00
07/29/2016 21:30,2,0.064,ALERT,212.38,298.47,60.039,1469842203,"201051344000646","219011344069620",26.82,21.50,0,296.36,300.27,1.8,0.0,0.000,497441.5,497441.5,983,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1469842213,814134.00
07/29/2016 21:30,2,0.043,ALERT,211.70,298.17,59.991,1469842203,"274151322000052","219011344069620",26.20,23.80,0,296.96,300.87,0.0,0.0,0.000,767810.9,767810.9,978,0,0,0,L,1151911521,0,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1469842215,814135.00
07/29/2016 21:30,2,0.088,ALERT,213.06,299.07,60.002,1469842203,"201051344000585","219011344069620",27.23,21.80,0,296.66,310.79,2.5,0.5,0.000,506073.4,506073.4,982,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1469842216,814136.00
07/29/2016 21:30,2,0.076,ALERT,212.83,299.07,59.996,1469842203,"201051344001230","219011344069620",26.48,21.00,0,297.57,300.87,2.1,0.1,0.000,500824.2,500824.2,987,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1469842218,814137.00
07/29/2016 21:30,2,0.061,ALERT,213.29,299.37,60.002,1469842203,"201051344000582","219011344069620",27.00,21.50,0,297.87,301.17,1.7,0.0,0.000,493725.9,493725.9,981,0,0,0,L,1122011218,0,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1469842220,814138.00
07/29/2016 21:30,2,0.084,ALERT,212.38,298.77,59.965,1469842203,"201051344000955","219011344069620",27.12,21.80,0,296.96,300.27,2.4,0.4,0.000,507122.9,507122.9,985,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1469842222,814139.00
07/29/2016 21:30,2,0.000,ALERT,211.93,298.17,59.996,1469842203,"274151322000094","219011344069620",0.00,23.80,0,296.96,373.61,0.0,0.0,0.000,627176.7,627176.7,997,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,83,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1469842224,814140.00
07/29/2016 21:30,2,0.092,ALERT,212.61,299.37,59.996,1469842203,"201051344000579","219011344069620",27.31,22.00,0,298.77,302.37,2.6,0.6,0.000,510042.3,510042.3,986,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1469842225,814141.00
07/29/2016 21:30,2,0.094,ALERT,212.83,299.37,59.965,1469842203,"201051344000890","219011344069620",27.25,21.80,0,297.87,306.28,2.6,0.6,0.000,504342.5,504342.5,981,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1469842227,814142.00
07/29/2016 21:30,2,0.074,ALERT,213.06,298.77,59.996,1469842203,"201051344000438","219011344069620",27.15,21.50,0,297.26,300.87,2.0,0.1,0.000,506006.4,506006.4,984,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1469842229,814143.00
07/29/2016 21:30,2,0.100,ALERT,213.06,298.17,59.996,1469842203,"201051344000417","219011344069620",24.81,21.80,0,296.66,307.78,2.5,0.5,0.000,497688.9,497688.9,981,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1469842231,814144.00
07/29/2016 21:30,2,0.018,ALERT,211.93,299.37,59.996,1469842203,"274151322000083","219011344069620",25.84,23.30,0,297.26,301.17,0.0,0.0,0.000,760891.8,760891.8,981,0,0,0,L,1151911521,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1469842233,814145.00
07/29/2016 21:30,2,0.018,ALERT,212.38,298.77,59.986,1469842203,"274151322000076","219011344069620",26.94,23.80,0,297.26,301.17,0.0,0.0,0.000,811326.0,811326.0,975,0,0,0,L,1151911521,0,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1469842234,814146.00
07/29/2016 21:30,2,0.080,ALERT,212.61,299.37,59.996,1469842203,"201051344000868","219011344069620",26.82,22.30,0,298.77,309.29,2.2,0.2,0.000,494796.2,494796.2,984,0,0,0,L,1122011218,0,121.10,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1469842236,814147.00
07/29/2016 21:30,2,0.012,ALERT,211.93,299.37,59.991,1469842203,"274151322000095","219011344069620",26.06,23.30,0,298.47,301.47,0.0,0.0,0.000,803084.3,803084.3,977,0,0,0,L,1151911521,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1469842238,814148.00
07/29/2016 21:30,2,0.047,ALERT,212.61,298.77,60.002,1469842203,"201051344000988","219011344069620",27.12,22.50,0,295.46,319.81,1.3,0.0,0.000,491302.8,491302.8,984,0,0,0,L,1122011218,0,121.10,122.46,0100,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1469842240,814149.00
07/29/2016 21:30,2,0.061,ALERT,212.83,298.47,59.991,1469842203,"201051344001025","219011344069620",27.25,21.30,0,296.66,308.99,1.7,0.0,0.000,505205.4,505205.4,983,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1469842242,814150.00
07/29/2016 21:30,2,0.072,ALERT,212.61,298.77,59.996,1469842203,"201051344000458","219011344069620",26.76,23.00,0,298.17,302.98,2.0,0.0,0.000,502260.3,502260.3,984,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1469842244,814151.00
07/29/2016 21:30,2,0.055,ALERT,213.06,298.47,59.996,1469842203,"201051344000853","219011344069620",27.31,22.80,0,297.87,309.29,1.6,0.0,0.000,501347.4,501347.4,982,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1469842246,814152.00
07/29/2016 21:30,2,0.037,ALERT,213.06,299.07,60.039,1469842203,"201051344000685","219011344069620",26.82,21.30,0,297.26,300.57,1.1,0.0,0.000,505289.1,505289.1,986,0,0,0,L,1122011218,0,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1469842247,814153.00
07/29/2016 21:30,2,0.064,ALERT,212.83,298.47,59.996,1469842203,"201051344000917","219011344069620",26.40,22.00,0,295.46,299.97,1.8,0.0,0.000,502201.6,502201.6,987,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1469842249,814154.00
07/29/2016 21:30,2,0.064,ALERT,213.06,299.07,60.002,1469842203,"201051344001145","219011344069620",26.82,20.70,0,297.57,301.47,1.8,0.0,0.000,507404.4,507404.4,987,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1469842251,814155.00
07/29/2016 21:30,2,0.059,ALERT,212.83,298.17,60.002,1469842203,"201051344000651","219011344069620",26.88,21.30,0,296.66,300.27,1.6,0.0,0.000,500162.3,500162.3,980,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1469842253,814156.00
07/29/2016 21:30,2,0.006,ALERT,211.70,298.47,59.954,1469842203,"274151322000088","219011344069620",23.18,24.00,0,296.96,300.27,0.0,0.0,0.000,733596.8,733596.8,980,0,0,0,L,1151911521,0,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1469842255,814157.00
07/29/2016 21:30,2,0.000,ALERT,212.38,297.26,59.981,1469842203,"274151322000068","219011344069620",0.00,24.50,0,296.66,380.22,0.0,0.0,0.000,627304.5,627304.5,992,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,85,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1469842257,814158.00
07/29/2016 21:30,2,0.088,ALERT,212.38,298.77,60.002,1469842203,"201051344001135","219011344069620",27.21,21.50,0,297.26,314.10,2.5,0.4,0.000,496234.1,496234.1,983,0,0,0,L,1122011218,0,121.78,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1469842258,814159.00
07/29/2016 21:30,2,0.068,ALERT,212.61,299.67,60.007,1469842203,"201051344000594","219011344069620",27.25,22.00,0,297.87,302.68,1.9,0.0,0.000,506587.7,506587.7,984,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1469842260,814160.00
07/29/2016 21:30,2,0.070,ALERT,212.83,298.77,60.034,1469842203,"201051344001203","219011344069620",26.50,21.50,0,296.96,302.37,1.9,0.0,0.000,503977.1,503977.1,985,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1469842262,814161.00
07/29/2016 21:30,2,0.016,ALERT,211.70,298.47,60.002,1469842203,"274151322000054","219011344069620",25.03,24.50,0,297.26,301.17,0.0,0.0,0.000,748937.2,748937.2,981,0,0,0,L,1151911521,0,121.78,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1469842264,814162.00
07/29/2016 21:30,2,0.074,ALERT,213.06,298.77,60.002,1469842203,"201051344000867","219011344069620",26.38,23.00,0,297.87,302.37,2.0,0.0,0.000,493886.3,493886.3,985,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1469842266,814163.00
07/29/2016 21:30,2,0.096,ALERT,212.83,298.77,59.996,1469842203,"201051344001093","219011344069620",26.04,21.80,0,296.96,300.27,2.5,0.5,0.000,501611.0,501611.0,987,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1469842268,814164.00
07/29/2016 21:30,2,0.037,ALERT,212.61,298.77,60.039,1469842203,"201051344000900","219011344069620",26.60,22.80,0,297.57,301.77,1.1,0.0,0.000,510103.9,510103.9,989,0,0,0,L,1122011218,0,121.33,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1469842270,814165.00
07/29/2016 21:30,2,0.074,ALERT,212.83,298.17,59.981,1469842203,"201051344000648","219011344069620",26.92,21.80,0,297.57,302.98,2.0,0.0,0.000,500206.1,500206.1,986,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1469842272,814166.00
07/29/2016 21:30,2,0.074,ALERT,212.83,299.07,60.002,1469842203,"201051344000569","219011344069620",27.14,23.30,0,298.47,306.28,2.0,0.1,0.000,510655.4,510655.4,984,0,0,0,L,1122011218,0,120.88,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1469842273,814167.00
07/29/2016 21:30,2,0.084,ALERT,212.83,299.07,60.002,1469842203,"201051344000983","219011344069620",26.80,22.50,0,298.17,302.68,2.3,0.3,0.000,502638.4,502638.4,985,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1469842275,814168.00
07/29/2016 21:30,2,0.055,ALERT,212.61,298.47,60.002,1469842203,"201051344001158","219011344069620",26.72,22.00,0,297.26,301.47,1.5,0.0,0.000,495561.7,495561.7,983,0,0,0,L,1122011218,0,121.10,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1469842277,814169.00
07/29/2016 21:30,2,0.062,ALERT,213.29,299.37,59.996,1469842203,"201051344000576","219011344069620",26.02,22.30,0,297.87,302.37,1.7,0.0,0.000,502860.9,502860.9,988,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1469842279,814170.00
07/29/2016 21:30,2,0.031,ALERT,211.93,298.47,60.002,1469842203,"274151322000087","219011344069620",23.22,25.30,0,296.66,300.27,0.0,0.0,0.000,721732.7,721732.7,989,0,0,0,L,1151911521,0,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1469842281,814171.00
07/29/2016 21:45,2,0.000,ALERT,213.06,298.47,59.970,1469843103,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,502431.0,502431.0,987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1469843105,814172.00
07/29/2016 21:45,2,0.000,ALERT,211.70,298.17,59.949,1469843103,"274151322000085","219011344069620",0.00,22.80,0,296.36,324.02,0.0,0.0,0.000,749567.3,749567.3,980,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1469843107,814173.00
07/29/2016 21:45,2,0.000,ALERT,213.06,298.17,59.975,1469843103,"201051344000633","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,493799.3,493799.3,984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1469843108,814174.00
07/29/2016 21:45,2,0.000,ALERT,212.61,298.47,59.975,1469843103,"201051344000469","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,495888.3,495888.3,988,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1469843110,814175.00
07/29/2016 21:45,2,0.000,ALERT,211.93,297.87,59.991,1469843103,"201051344000646","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,497441.5,497441.5,985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469843112,814176.00
07/29/2016 21:45,2,0.000,ALERT,211.48,298.47,59.944,1469843103,"274151322000052","219011344069620",0.00,22.80,0,296.36,323.11,0.0,0.0,0.000,767810.9,767810.9,980,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1469843114,814177.00
07/29/2016 21:45,2,0.000,ALERT,212.38,298.17,59.986,1469843103,"201051344000585","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,506073.4,506073.4,984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1469843116,814178.00
07/29/2016 21:45,2,0.000,ALERT,212.16,298.47,60.002,1469843103,"201051344001230","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,500824.2,500824.2,989,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1469843117,814179.00
07/29/2016 21:45,2,0.000,ALERT,212.61,298.77,60.012,1469843103,"201051344000582","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,493725.9,493725.9,983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1469843119,814180.00
07/29/2016 21:45,2,0.000,ALERT,211.70,297.87,59.970,1469843103,"201051344000955","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,507122.9,507122.9,987,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1469843121,814181.00
07/29/2016 21:45,2,0.000,ALERT,211.70,297.26,59.975,1469843103,"274151322000094","219011344069620",0.00,22.50,0,296.06,323.72,0.0,0.0,0.000,627176.7,627176.7,999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469843123,814182.00
07/29/2016 21:45,2,0.000,ALERT,212.61,299.37,59.949,1469843103,"201051344000579","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,510042.4,510042.4,988,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469843125,814183.00
07/29/2016 21:45,2,0.000,ALERT,212.16,298.77,59.986,1469843103,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,504342.6,504342.6,983,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1469843127,814184.00
07/29/2016 21:45,2,0.000,ALERT,212.38,297.87,60.018,1469843103,"201051344000438","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,506006.4,506006.4,986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469843128,814185.00
07/29/2016 21:45,2,0.000,ALERT,212.38,297.26,59.991,1469843103,"201051344000417","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,497689.0,497689.0,983,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1469843130,814186.00
07/29/2016 21:45,2,0.000,ALERT,211.70,298.47,59.981,1469843103,"274151322000083","219011344069620",0.00,22.30,0,296.66,324.92,0.0,0.0,0.000,760891.8,760891.8,983,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469843132,814187.00
07/29/2016 21:45,2,0.000,ALERT,212.16,298.17,59.981,1469843103,"274151322000076","219011344069620",0.00,22.80,0,296.36,323.11,0.0,0.0,0.000,811326.0,811326.0,977,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1469843134,814188.00
07/29/2016 21:45,2,0.000,ALERT,212.61,299.37,60.034,1469843103,"201051344000868","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,494796.2,494796.2,986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1469843136,814189.00
07/29/2016 21:45,2,0.000,ALERT,211.70,298.77,59.975,1469843103,"274151322000095","219011344069620",0.00,22.30,0,297.87,325.22,0.0,0.0,0.000,803084.3,803084.3,979,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1469843138,814190.00
07/29/2016 21:45,2,0.000,ALERT,212.61,298.77,60.018,1469843103,"201051344000988","219011344069620",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,491302.8,491302.8,986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1469843139,814191.00
07/29/2016 21:45,2,0.000,ALERT,211.93,297.26,59.981,1469843103,"201051344001025","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,505205.4,505205.4,985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469843141,814192.00
07/29/2016 21:45,2,0.000,ALERT,212.61,299.07,60.007,1469843103,"201051344000458","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,502260.3,502260.3,986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1469843143,814193.00
07/29/2016 21:45,2,0.000,ALERT,213.06,298.47,59.986,1469843103,"201051344000853","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,501347.4,501347.4,984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1469843145,814194.00
07/29/2016 21:45,2,0.000,ALERT,212.38,297.87,59.986,1469843103,"201051344000685","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,505289.1,505289.1,988,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1469843146,814195.00
07/29/2016 21:45,2,0.000,ALERT,212.16,297.26,59.991,1469843103,"201051344000917","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,502201.6,502201.6,989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1469843148,814196.00
07/29/2016 21:45,2,0.000,ALERT,212.38,298.17,59.986,1469843103,"201051344001145","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,507404.4,507404.4,989,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1469843150,814197.00
07/29/2016 21:45,2,0.000,ALERT,212.38,297.26,59.996,1469843103,"201051344000651","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,500162.3,500162.3,982,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1469843152,814198.00
07/29/2016 21:45,2,0.000,ALERT,211.25,297.26,60.028,1469843103,"274151322000088","219011344069620",0.00,23.00,0,296.36,322.81,0.0,0.0,0.000,733596.8,733596.8,982,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469843154,814199.00
07/29/2016 21:45,2,0.000,ALERT,212.16,296.96,59.981,1469843103,"274151322000068","219011344069620",0.00,23.50,0,295.76,321.91,0.0,0.0,0.000,627304.5,627304.5,994,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469843156,814200.00
07/29/2016 21:45,2,0.000,ALERT,211.93,297.57,59.996,1469843103,"201051344001135","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,496234.1,496234.1,985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1469843158,814201.00
07/29/2016 21:45,2,0.000,ALERT,212.38,299.67,59.996,1469843103,"201051344000594","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,506587.7,506587.7,986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1469843159,814202.00
07/29/2016 21:45,2,0.000,ALERT,212.16,297.87,59.986,1469843103,"201051344001203","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,503977.1,503977.1,987,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1469843161,814203.00
07/29/2016 21:45,2,0.000,ALERT,211.48,298.47,59.986,1469843103,"274151322000054","219011344069620",0.00,23.30,0,296.66,323.41,0.0,0.0,0.000,748937.2,748937.2,983,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469843163,814204.00
07/29/2016 21:45,2,0.000,ALERT,212.83,298.47,59.986,1469843103,"201051344000867","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,493886.3,493886.3,987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1469843165,814205.00
07/29/2016 21:45,2,0.000,ALERT,212.16,297.87,59.986,1469843103,"201051344001093","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,501611.0,501611.0,989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469843167,814206.00
07/29/2016 21:45,2,0.000,ALERT,212.61,298.77,59.986,1469843103,"201051344000900","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,510103.9,510103.9,991,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1469843168,814207.00
07/29/2016 21:45,2,0.000,ALERT,212.83,298.17,59.986,1469843103,"201051344000648","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,500206.1,500206.1,988,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1469843170,814208.00
07/29/2016 21:45,2,0.000,ALERT,212.61,299.37,59.944,1469843103,"201051344000569","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,510655.4,510655.4,986,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1469843172,814209.00
07/29/2016 21:45,2,0.000,ALERT,212.83,299.37,59.991,1469843103,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,502638.4,502638.4,987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1469843174,814210.00
07/29/2016 21:45,2,0.000,ALERT,212.61,298.47,59.981,1469843103,"201051344001158","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,495561.7,495561.7,985,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1469843176,814211.00
07/29/2016 21:45,2,0.000,ALERT,213.06,299.07,60.034,1469843103,"201051344000576","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,502860.9,502860.9,990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1469843178,814212.00
07/29/2016 21:45,2,0.000,ALERT,211.93,297.57,59.949,1469843103,"274151322000087","219011344069620",0.00,24.00,0,296.06,323.41,0.0,0.0,0.000,721732.7,721732.7,991,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1469843179,814213.00
07/29/2016 22:00,2,0.000,ALERT,212.61,298.17,60.018,1469844003,"201051344000645","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,502431.0,502431.0,989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844005,814214.00
07/29/2016 22:00,2,0.000,ALERT,211.25,297.57,59.938,1469844003,"274151322000085","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,749567.3,749567.3,982,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844007,814215.00
07/29/2016 22:00,2,0.000,ALERT,212.61,297.87,59.991,1469844003,"201051344000633","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,493799.3,493799.3,986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844009,814216.00
07/29/2016 22:00,2,0.000,ALERT,212.16,298.17,60.023,1469844003,"201051344000469","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,495888.3,495888.3,990,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844011,814217.00
07/29/2016 22:00,2,0.000,ALERT,211.48,296.96,59.991,1469844003,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,497441.5,497441.5,987,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844012,814218.00
07/29/2016 22:00,2,0.000,ALERT,211.25,297.26,59.986,1469844003,"274151322000052","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,767810.9,767810.9,982,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844014,814219.00
07/29/2016 22:00,2,0.000,ALERT,211.93,297.26,59.944,1469844003,"201051344000585","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,506073.4,506073.4,986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844016,814220.00
07/29/2016 22:00,2,0.000,ALERT,211.70,297.57,59.986,1469844003,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,500824.2,500824.2,991,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844018,814221.00
07/29/2016 22:00,2,0.000,ALERT,212.16,297.87,59.996,1469844003,"201051344000582","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,493725.9,493725.9,985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844020,814222.00
07/29/2016 22:00,2,0.000,ALERT,211.25,296.96,59.986,1469844003,"201051344000955","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,507122.9,507122.9,989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844022,814223.00
07/29/2016 22:00,2,0.000,ALERT,211.25,297.26,60.023,1469844003,"274151322000094","219011344069620",0.00,21.50,0,295.46,298.47,0.0,0.0,0.000,627176.7,627176.7,1001,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844023,814224.00
07/29/2016 22:00,2,0.000,ALERT,212.16,298.77,59.991,1469844003,"201051344000579","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,510042.4,510042.4,990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844025,814225.00
07/29/2016 22:00,2,0.000,ALERT,211.48,297.57,59.986,1469844003,"201051344000890","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,504342.6,504342.6,985,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844027,814226.00
07/29/2016 22:00,2,0.000,ALERT,211.70,297.26,59.981,1469844003,"201051344000438","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,506006.4,506006.4,988,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844029,814227.00
07/29/2016 22:00,2,0.000,ALERT,211.70,296.36,59.981,1469844003,"201051344000417","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,497689.0,497689.0,985,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844031,814228.00
07/29/2016 22:00,2,0.000,ALERT,211.25,297.57,59.975,1469844003,"274151322000083","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,760891.8,760891.8,985,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844033,814229.00
07/29/2016 22:00,2,0.000,ALERT,211.70,297.26,59.970,1469844003,"274151322000076","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,811326.0,811326.0,979,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844035,814230.00
07/29/2016 22:00,2,0.000,ALERT,212.16,299.07,60.023,1469844003,"201051344000868","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,494796.2,494796.2,988,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844037,814231.00
07/29/2016 22:00,2,0.000,ALERT,211.25,298.17,59.975,1469844003,"274151322000095","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,803084.3,803084.3,981,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844038,814232.00
07/29/2016 22:00,2,0.000,ALERT,212.16,298.47,59.991,1469844003,"201051344000988","219011344069620",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,491302.8,491302.8,988,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844040,814233.00
07/29/2016 22:00,2,0.000,ALERT,211.70,296.66,59.954,1469844003,"201051344001025","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,505205.4,505205.4,987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844042,814234.00
07/29/2016 22:00,2,0.000,ALERT,212.16,298.17,59.944,1469844003,"201051344000458","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,502260.3,502260.3,988,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844044,814235.00
07/29/2016 22:00,2,0.000,ALERT,212.61,298.17,59.975,1469844003,"201051344000853","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,501347.4,501347.4,986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844045,814236.00
07/29/2016 22:00,2,0.000,ALERT,212.16,297.26,59.986,1469844003,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,505289.1,505289.1,990,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844047,814237.00
07/29/2016 22:00,2,0.000,ALERT,211.70,296.66,59.981,1469844003,"201051344000917","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,502201.6,502201.6,991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844049,814238.00
07/29/2016 22:00,2,0.000,ALERT,212.16,297.57,59.949,1469844003,"201051344001145","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,507404.4,507404.4,991,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844051,814239.00
07/29/2016 22:00,2,0.000,ALERT,211.93,296.66,59.981,1469844003,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,500162.3,500162.3,984,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844053,814240.00
07/29/2016 22:00,2,0.000,ALERT,211.03,296.96,60.012,1469844003,"274151322000088","219011344069620",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,733596.8,733596.8,984,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844054,814241.00
07/29/2016 22:00,2,0.000,ALERT,211.70,296.66,59.991,1469844003,"274151322000068","219011344069620",0.00,22.30,0,295.46,298.17,0.0,0.0,0.000,627304.5,627304.5,996,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844056,814242.00
07/29/2016 22:00,2,0.000,ALERT,211.48,297.26,59.991,1469844003,"201051344001135","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,496234.1,496234.1,987,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844058,814243.00
07/29/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1469844003,"201051344000594","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,506587.7,506587.7,988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844060,814244.00
07/29/2016 22:00,2,0.000,ALERT,211.93,296.96,59.981,1469844003,"201051344001203","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,503977.1,503977.1,989,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844062,814245.00
07/29/2016 22:00,2,0.000,ALERT,211.03,297.87,59.991,1469844003,"274151322000054","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,748937.2,748937.2,985,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844064,814246.00
07/29/2016 22:00,2,0.000,ALERT,212.38,298.17,59.981,1469844003,"201051344000867","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,493886.3,493886.3,989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844065,814247.00
07/29/2016 22:00,2,0.000,ALERT,211.93,297.57,59.970,1469844003,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.07,0.0,0.0,0.000,501611.0,501611.0,991,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844067,814248.00
07/29/2016 22:00,2,0.000,ALERT,212.16,298.17,60.002,1469844003,"201051344000900","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,510103.9,510103.9,993,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844069,814249.00
07/29/2016 22:00,2,0.000,ALERT,212.38,297.87,59.996,1469844003,"201051344000648","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,500206.1,500206.1,990,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844071,814250.00
07/29/2016 22:00,2,0.000,ALERT,212.16,298.77,60.002,1469844003,"201051344000569","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,510655.4,510655.4,988,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844073,814251.00
07/29/2016 22:00,2,0.000,ALERT,212.38,298.77,59.959,1469844003,"201051344000983","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,502638.4,502638.4,989,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844074,814252.00
07/29/2016 22:00,2,0.000,ALERT,212.16,297.87,59.991,1469844003,"201051344001158","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,495561.7,495561.7,987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844076,814253.00
07/29/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1469844003,"201051344000576","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,502860.9,502860.9,992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844078,814254.00
07/29/2016 22:00,2,0.000,ALERT,211.25,296.36,60.007,1469844003,"274151322000087","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,721732.7,721732.7,993,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844080,814255.00
07/29/2016 22:15,2,0.000,ALERT,212.83,298.17,60.018,1469844903,"201051344000645","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,502431.0,502431.0,991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844905,814256.00
07/29/2016 22:15,2,0.000,ALERT,211.70,298.17,60.002,1469844903,"274151322000085","219011344069620",0.00,20.70,0,296.06,299.07,0.0,0.0,0.000,749567.3,749567.3,984,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844906,814257.00
07/29/2016 22:15,2,0.000,ALERT,213.06,298.17,60.018,1469844903,"201051344000633","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,493799.3,493799.3,988,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844908,814258.00
07/29/2016 22:15,2,0.000,ALERT,212.38,298.17,60.007,1469844903,"201051344000469","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,495888.3,495888.3,992,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844910,814259.00
07/29/2016 22:15,2,0.000,ALERT,211.70,297.57,60.012,1469844903,"201051344000646","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,497441.5,497441.5,989,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844912,814260.00
07/29/2016 22:15,2,0.000,ALERT,211.25,298.47,60.002,1469844903,"274151322000052","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,767810.9,767810.9,984,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844914,814261.00
07/29/2016 22:15,2,0.000,ALERT,212.38,298.17,60.034,1469844903,"201051344000585","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,506073.4,506073.4,988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844916,814262.00
07/29/2016 22:15,2,0.000,ALERT,211.93,298.17,60.007,1469844903,"201051344001230","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,500824.2,500824.2,993,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844917,814263.00
07/29/2016 22:15,2,0.000,ALERT,212.61,298.47,60.018,1469844903,"201051344000582","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,493725.9,493725.9,987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844919,814264.00
07/29/2016 22:15,2,0.000,ALERT,211.70,297.87,60.023,1469844903,"201051344000955","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,507122.9,507122.9,991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844921,814265.00
07/29/2016 22:15,2,0.000,ALERT,211.70,297.26,59.986,1469844903,"274151322000094","219011344069620",0.00,20.70,0,295.76,298.77,0.0,0.0,0.000,627176.7,627176.7,1003,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844923,814266.00
07/29/2016 22:15,2,0.000,ALERT,212.38,299.07,60.023,1469844903,"201051344000579","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,510042.4,510042.4,992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844924,814267.00
07/29/2016 22:15,2,0.000,ALERT,211.93,298.17,60.018,1469844903,"201051344000890","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,504342.6,504342.6,987,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844926,814268.00
07/29/2016 22:15,2,0.000,ALERT,212.16,297.87,60.018,1469844903,"201051344000438","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,506006.4,506006.4,990,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844928,814269.00
07/29/2016 22:15,2,0.000,ALERT,212.16,297.26,60.018,1469844903,"201051344000417","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,497689.0,497689.0,987,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844930,814270.00
