ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 22:15,2,0.000,ALERT,211.48,297.87,60.018,1469844903,"274151322000083","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,760891.8,760891.8,987,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844932,814271.00
07/29/2016 22:15,2,0.000,ALERT,211.93,297.57,60.012,1469844903,"274151322000076","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,811326.0,811326.0,981,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844933,814272.00
07/29/2016 22:15,2,0.000,ALERT,211.93,298.77,60.012,1469844903,"201051344000868","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,494796.2,494796.2,990,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844935,814273.00
07/29/2016 22:15,2,0.000,ALERT,211.48,298.47,59.986,1469844903,"274151322000095","219011344069620",0.00,20.00,0,296.96,299.97,0.0,0.0,0.000,803084.3,803084.3,983,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844937,814274.00
07/29/2016 22:15,2,0.000,ALERT,212.38,298.47,60.034,1469844903,"201051344000988","219011344069620",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,491302.8,491302.8,990,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844939,814275.00
07/29/2016 22:15,2,0.000,ALERT,211.93,297.26,60.012,1469844903,"201051344001025","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,505205.4,505205.4,989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844941,814276.00
07/29/2016 22:15,2,0.000,ALERT,212.38,298.47,60.012,1469844903,"201051344000458","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,502260.3,502260.3,990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844943,814277.00
07/29/2016 22:15,2,0.000,ALERT,212.83,298.47,60.044,1469844903,"201051344000853","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,501347.4,501347.4,988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844945,814278.00
07/29/2016 22:15,2,0.000,ALERT,212.38,297.87,60.018,1469844903,"201051344000685","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,505289.1,505289.1,992,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844946,814279.00
07/29/2016 22:15,2,0.000,ALERT,212.16,297.26,60.012,1469844903,"201051344000917","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,502201.6,502201.6,993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844948,814280.00
07/29/2016 22:15,2,0.000,ALERT,212.38,298.47,60.012,1469844903,"201051344001145","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,507404.4,507404.4,993,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844950,814281.00
07/29/2016 22:15,2,0.000,ALERT,212.38,297.57,60.018,1469844903,"201051344000651","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,500162.3,500162.3,986,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844952,814282.00
07/29/2016 22:15,2,0.000,ALERT,211.03,297.26,60.012,1469844903,"274151322000088","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,733596.8,733596.8,986,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844954,814283.00
07/29/2016 22:15,2,0.000,ALERT,211.93,296.96,60.028,1469844903,"274151322000068","219011344069620",0.00,21.50,0,295.46,298.17,0.0,0.0,0.000,627304.5,627304.5,998,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844955,814284.00
07/29/2016 22:15,2,0.000,ALERT,211.70,297.87,60.018,1469844903,"201051344001135","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,496234.1,496234.1,989,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844957,814285.00
07/29/2016 22:15,2,0.000,ALERT,212.16,299.37,60.012,1469844903,"201051344000594","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,506587.7,506587.7,990,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844959,814286.00
07/29/2016 22:15,2,0.000,ALERT,212.16,297.87,60.012,1469844903,"201051344001203","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,503977.1,503977.1,991,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844961,814287.00
07/29/2016 22:15,2,0.000,ALERT,211.25,297.87,59.965,1469844903,"274151322000054","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,748937.2,748937.2,987,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844963,814288.00
07/29/2016 22:15,2,0.000,ALERT,212.61,298.47,60.007,1469844903,"201051344000867","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,493886.3,493886.3,991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844965,814289.00
07/29/2016 22:15,2,0.000,ALERT,212.16,298.17,59.970,1469844903,"201051344001093","219011344069620",0.00,19.30,0,295.76,298.77,0.0,0.0,0.000,501611.0,501611.0,993,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844966,814290.00
07/29/2016 22:15,2,0.000,ALERT,212.38,298.77,60.007,1469844903,"201051344000900","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,510103.9,510103.9,995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844968,814291.00
07/29/2016 22:15,2,0.000,ALERT,212.83,298.17,60.012,1469844903,"201051344000648","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,500206.1,500206.1,992,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844970,814292.00
07/29/2016 22:15,2,0.000,ALERT,212.61,299.37,60.012,1469844903,"201051344000569","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,510655.4,510655.4,990,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844972,814293.00
07/29/2016 22:15,2,0.000,ALERT,212.61,299.07,60.007,1469844903,"201051344000983","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,502638.4,502638.4,991,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844974,814294.00
07/29/2016 22:15,2,0.000,ALERT,212.61,298.47,60.039,1469844903,"201051344001158","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,495561.7,495561.7,989,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469844975,814295.00
07/29/2016 22:15,2,0.000,ALERT,212.83,299.07,60.018,1469844903,"201051344000576","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,502860.9,502860.9,994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844977,814296.00
07/29/2016 22:15,2,0.000,ALERT,211.70,297.57,60.007,1469844903,"274151322000087","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,721732.7,721732.7,995,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469844979,814297.00
07/29/2016 22:30,2,0.000,ALERT,212.83,298.77,60.007,1469845803,"201051344000645","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,502431.0,502431.0,993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845805,814298.00
07/29/2016 22:30,2,0.000,ALERT,211.48,297.57,59.975,1469845803,"274151322000085","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,749567.3,749567.3,986,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845807,814299.00
07/29/2016 22:30,2,0.000,ALERT,213.06,298.47,59.981,1469845803,"201051344000633","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,493799.3,493799.3,990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845809,814300.00
07/29/2016 22:30,2,0.000,ALERT,212.61,298.77,60.002,1469845803,"201051344000469","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,495888.3,495888.3,994,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845811,814301.00
07/29/2016 22:30,2,0.000,ALERT,211.93,298.17,59.986,1469845803,"201051344000646","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,497441.5,497441.5,991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845813,814302.00
07/29/2016 22:30,2,0.000,ALERT,211.25,298.17,59.991,1469845803,"274151322000052","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,767810.9,767810.9,986,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845814,814303.00
07/29/2016 22:30,2,0.000,ALERT,212.38,298.17,60.018,1469845803,"201051344000585","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,506073.4,506073.4,990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845816,814304.00
07/29/2016 22:30,2,0.000,ALERT,212.16,298.77,59.991,1469845803,"201051344001230","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,500824.2,500824.2,995,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845818,814305.00
07/29/2016 22:30,2,0.000,ALERT,212.83,299.07,59.986,1469845803,"201051344000582","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,493725.9,493725.9,989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845820,814306.00
07/29/2016 22:30,2,0.000,ALERT,211.93,298.17,59.986,1469845803,"201051344000955","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,507122.9,507122.9,993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845822,814307.00
07/29/2016 22:30,2,0.000,ALERT,211.48,296.96,59.981,1469845803,"274151322000094","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,627176.7,627176.7,1005,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845823,814308.00
07/29/2016 22:30,2,0.000,ALERT,212.38,299.37,59.991,1469845803,"201051344000579","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,510042.4,510042.4,994,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845825,814309.00
07/29/2016 22:30,2,0.000,ALERT,212.16,298.77,59.986,1469845803,"201051344000890","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,504342.6,504342.6,989,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845827,814310.00
07/29/2016 22:30,2,0.000,ALERT,212.38,298.17,59.986,1469845803,"201051344000438","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,506006.4,506006.4,992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845829,814311.00
07/29/2016 22:30,2,0.000,ALERT,212.38,297.87,59.959,1469845803,"201051344000417","219011344069620",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,497689.0,497689.0,989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845831,814312.00
07/29/2016 22:30,2,0.000,ALERT,211.25,297.57,59.970,1469845803,"274151322000083","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,760891.8,760891.8,989,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845832,814313.00
07/29/2016 22:30,2,0.000,ALERT,211.93,297.87,59.954,1469845803,"274151322000076","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,811326.0,811326.0,983,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845834,814314.00
07/29/2016 22:30,2,0.000,ALERT,212.38,299.07,60.002,1469845803,"201051344000868","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,494796.2,494796.2,992,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845836,814315.00
07/29/2016 22:30,2,0.000,ALERT,211.25,298.47,59.954,1469845803,"274151322000095","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,803084.3,803084.3,985,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845838,814316.00
07/29/2016 22:30,2,0.000,ALERT,212.38,298.47,59.944,1469845803,"201051344000988","219011344069620",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,491302.8,491302.8,992,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845840,814317.00
07/29/2016 22:30,2,0.000,ALERT,212.16,297.57,59.996,1469845803,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,505205.4,505205.4,991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845842,814318.00
07/29/2016 22:30,2,0.000,ALERT,212.38,298.77,59.996,1469845803,"201051344000458","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,502260.3,502260.3,992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845843,814319.00
07/29/2016 22:30,2,0.000,ALERT,213.06,298.77,59.996,1469845803,"201051344000853","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,501347.4,501347.4,990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845845,814320.00
07/29/2016 22:30,2,0.000,ALERT,212.61,298.47,59.991,1469845803,"201051344000685","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,505289.1,505289.1,994,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845847,814321.00
07/29/2016 22:30,2,0.000,ALERT,212.38,297.87,59.996,1469845803,"201051344000917","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,502201.6,502201.6,995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845849,814322.00
07/29/2016 22:30,2,0.000,ALERT,212.61,298.47,59.965,1469845803,"201051344001145","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,507404.4,507404.4,995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845850,814323.00
07/29/2016 22:30,2,0.000,ALERT,212.38,297.57,60.002,1469845803,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,500162.3,500162.3,988,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845852,814324.00
07/29/2016 22:30,2,0.000,ALERT,211.03,298.17,59.991,1469845803,"274151322000088","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,733596.8,733596.8,988,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845854,814325.00
07/29/2016 22:30,2,0.000,ALERT,212.16,297.26,59.991,1469845803,"274151322000068","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,627304.5,627304.5,1000,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845856,814326.00
07/29/2016 22:30,2,0.000,ALERT,211.93,298.17,60.002,1469845803,"201051344001135","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,496234.1,496234.1,991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845858,814327.00
07/29/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1469845803,"201051344000594","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,506587.7,506587.7,992,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845860,814328.00
07/29/2016 22:30,2,0.000,ALERT,212.38,297.87,60.002,1469845803,"201051344001203","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,503977.1,503977.1,993,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845861,814329.00
07/29/2016 22:30,2,0.000,ALERT,211.48,297.87,59.986,1469845803,"274151322000054","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,748937.2,748937.2,989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845863,814330.00
07/29/2016 22:30,2,0.000,ALERT,212.61,298.47,59.996,1469845803,"201051344000867","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,493886.3,493886.3,993,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845865,814331.00
07/29/2016 22:30,2,0.000,ALERT,212.38,298.17,59.991,1469845803,"201051344001093","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,501611.0,501611.0,995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845867,814332.00
07/29/2016 22:30,2,0.000,ALERT,212.38,298.77,59.991,1469845803,"201051344000900","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,510103.9,510103.9,997,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845869,814333.00
07/29/2016 22:30,2,0.000,ALERT,212.61,298.17,59.949,1469845803,"201051344000648","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,500206.1,500206.1,994,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845870,814334.00
07/29/2016 22:30,2,0.000,ALERT,212.61,299.37,59.975,1469845803,"201051344000569","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,510655.4,510655.4,992,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845872,814335.00
07/29/2016 22:30,2,0.000,ALERT,212.38,299.07,59.965,1469845803,"201051344000983","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,502638.4,502638.4,993,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469845874,814336.00
07/29/2016 22:30,2,0.000,ALERT,212.61,298.47,59.949,1469845803,"201051344001158","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,495561.7,495561.7,991,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845876,814337.00
07/29/2016 22:30,2,0.000,ALERT,213.06,299.37,59.991,1469845803,"201051344000576","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,502860.9,502860.9,996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845878,814338.00
07/29/2016 22:30,2,0.000,ALERT,211.70,297.26,60.023,1469845803,"274151322000087","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,721732.7,721732.7,997,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469845879,814339.00
07/29/2016 22:45,2,0.000,ALERT,211.93,297.26,60.007,1469846703,"201051344000645","219011344069620",0.00,18.30,0,285.84,300.57,0.0,0.0,0.000,502431.0,502431.0,995,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846705,814340.00
07/29/2016 22:45,2,0.000,ALERT,211.03,297.26,60.002,1469846703,"274151322000085","219011344069620",0.00,19.30,0,285.24,299.67,0.0,0.0,0.000,749567.3,749567.3,988,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846707,814341.00
07/29/2016 22:45,2,0.000,ALERT,212.16,297.26,60.039,1469846703,"201051344000633","219011344069620",0.00,17.50,0,284.04,299.97,0.0,0.0,0.000,493799.3,493799.3,992,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846709,814342.00
07/29/2016 22:45,2,0.000,ALERT,211.70,297.26,60.002,1469846703,"201051344000469","219011344069620",0.00,17.30,0,284.94,300.27,0.0,0.0,0.000,495888.3,495888.3,996,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846711,814343.00
07/29/2016 22:45,2,0.000,ALERT,211.25,297.26,60.039,1469846703,"201051344000646","219011344069620",0.00,17.80,0,285.24,299.67,0.0,0.0,0.000,497441.5,497441.5,993,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846712,814344.00
07/29/2016 22:45,2,0.000,ALERT,210.80,296.66,59.986,1469846703,"274151322000052","219011344069620",0.00,19.30,0,284.94,300.27,0.0,0.0,0.000,767810.9,767810.9,988,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846714,814345.00
07/29/2016 22:45,2,0.000,ALERT,211.93,297.57,60.018,1469846703,"201051344000585","219011344069620",0.00,18.00,0,285.54,299.97,0.0,0.0,0.000,506073.4,506073.4,992,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846716,814346.00
07/29/2016 22:45,2,0.000,ALERT,211.48,297.87,59.996,1469846703,"201051344001230","219011344069620",0.00,17.80,0,286.14,300.27,0.0,0.0,0.000,500824.2,500824.2,997,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846718,814347.00
07/29/2016 22:45,2,0.000,ALERT,212.16,298.17,60.012,1469846703,"201051344000582","219011344069620",0.00,17.50,0,286.44,300.57,0.0,0.0,0.000,493725.9,493725.9,991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846720,814348.00
07/29/2016 22:45,2,0.000,ALERT,212.38,299.07,60.012,1469846703,"201051344000955","219011344069620",0.00,17.80,0,285.54,299.67,0.0,0.0,0.000,507122.9,507122.9,995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846722,814349.00
07/29/2016 22:45,2,0.000,ALERT,211.93,298.17,60.007,1469846703,"274151322000094","219011344069620",0.00,19.30,0,284.94,301.77,0.0,0.0,0.000,627176.7,627176.7,1007,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846723,814350.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.67,60.023,1469846703,"201051344000579","219011344069620",0.00,18.00,0,286.44,301.17,0.0,0.0,0.000,510042.4,510042.4,996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846725,814351.00
07/29/2016 22:45,2,0.000,ALERT,212.61,299.37,60.007,1469846703,"201051344000890","219011344069620",0.00,18.30,0,286.74,300.87,0.0,0.0,0.000,504342.6,504342.6,991,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846727,814352.00
07/29/2016 22:45,2,0.000,ALERT,212.61,298.77,60.023,1469846703,"201051344000438","219011344069620",0.00,17.50,0,286.14,300.27,0.0,0.0,0.000,506006.4,506006.4,994,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846729,814353.00
07/29/2016 22:45,2,0.000,ALERT,213.06,298.47,60.012,1469846703,"201051344000417","219011344069620",0.00,18.00,0,285.24,299.37,0.0,0.0,0.000,497689.0,497689.0,991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846731,814354.00
07/29/2016 22:45,2,0.000,ALERT,212.16,299.37,60.002,1469846703,"274151322000083","219011344069620",0.00,19.00,0,285.24,302.37,0.0,0.0,0.000,760891.8,760891.8,991,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846733,814355.00
07/29/2016 22:45,2,0.000,ALERT,212.61,299.37,60.007,1469846703,"274151322000076","219011344069620",0.00,19.30,0,285.24,302.37,0.0,0.0,0.000,811326.0,811326.0,985,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846734,814356.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.97,60.023,1469846703,"201051344000868","219011344069620",0.00,17.80,0,286.44,301.17,0.0,0.0,0.000,494796.2,494796.2,994,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846736,814357.00
07/29/2016 22:45,2,0.000,ALERT,212.16,299.97,60.012,1469846703,"274151322000095","219011344069620",0.00,18.70,0,286.44,302.98,0.0,0.0,0.000,803084.3,803084.3,987,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846738,814358.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1469846703,"201051344000988","219011344069620",0.00,18.00,0,283.44,300.27,0.0,0.0,0.000,491302.8,491302.8,994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846740,814359.00
07/29/2016 22:45,2,0.000,ALERT,212.61,298.17,60.018,1469846703,"201051344001025","219011344069620",0.00,17.50,0,285.54,300.57,0.0,0.0,0.000,505205.4,505205.4,993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846742,814360.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.37,60.018,1469846703,"201051344000458","219011344069620",0.00,18.70,0,285.84,301.17,0.0,0.0,0.000,502260.3,502260.3,994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846743,814361.00
07/29/2016 22:45,2,0.000,ALERT,213.29,299.07,60.012,1469846703,"201051344000853","219011344069620",0.00,17.50,0,285.84,300.57,0.0,0.0,0.000,501347.4,501347.4,992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846745,814362.00
07/29/2016 22:45,2,0.000,ALERT,213.06,299.07,60.018,1469846703,"201051344000685","219011344069620",0.00,17.80,0,285.84,299.97,0.0,0.0,0.000,505289.1,505289.1,996,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846747,814363.00
07/29/2016 22:45,2,0.000,ALERT,212.83,298.47,60.039,1469846703,"201051344000917","219011344069620",0.00,18.30,0,284.64,299.37,0.0,0.0,0.000,502201.6,502201.6,997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846749,814364.00
07/29/2016 22:45,2,0.000,ALERT,213.06,299.37,60.023,1469846703,"201051344001145","219011344069620",0.00,17.30,0,286.44,300.87,0.0,0.0,0.000,507404.4,507404.4,997,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846750,814365.00
07/29/2016 22:45,2,0.000,ALERT,213.06,298.17,60.023,1469846703,"201051344000651","219011344069620",0.00,17.00,0,285.54,299.67,0.0,0.0,0.000,500162.3,500162.3,990,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846752,814366.00
07/29/2016 22:45,2,0.000,ALERT,211.70,299.07,60.007,1469846703,"274151322000088","219011344069620",0.00,19.30,0,284.94,301.47,0.0,0.0,0.000,733596.8,733596.8,990,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846754,814367.00
07/29/2016 22:45,2,0.000,ALERT,212.61,297.87,60.044,1469846703,"274151322000068","219011344069620",0.00,19.80,0,284.34,300.87,0.0,0.0,0.000,627304.5,627304.5,1002,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846756,814368.00
07/29/2016 22:45,2,0.000,ALERT,212.38,299.07,60.018,1469846703,"201051344001135","219011344069620",0.00,17.50,0,286.14,300.57,0.0,0.0,0.000,496234.1,496234.1,993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846758,814369.00
07/29/2016 22:45,2,0.000,ALERT,212.61,299.97,60.034,1469846703,"201051344000594","219011344069620",0.00,18.30,0,285.54,300.87,0.0,0.0,0.000,506587.7,506587.7,994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846760,814370.00
07/29/2016 22:45,2,0.000,ALERT,212.83,298.77,60.018,1469846703,"201051344001203","219011344069620",0.00,17.80,0,285.84,301.77,0.0,0.0,0.000,503977.1,503977.1,995,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846761,814371.00
07/29/2016 22:45,2,0.000,ALERT,211.93,299.37,60.002,1469846703,"274151322000054","219011344069620",0.00,19.80,0,285.24,302.07,0.0,0.0,0.000,748937.2,748937.2,991,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846763,814372.00
07/29/2016 22:45,2,0.000,ALERT,213.06,298.77,60.007,1469846703,"201051344000867","219011344069620",0.00,18.70,0,285.54,300.87,0.0,0.0,0.000,493886.3,493886.3,995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846765,814373.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.07,60.012,1469846703,"201051344001093","219011344069620",0.00,18.00,0,285.84,299.97,0.0,0.0,0.000,501611.0,501611.0,997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846767,814374.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.07,60.007,1469846703,"201051344000900","219011344069620",0.00,17.80,0,285.24,300.27,0.0,0.0,0.000,510103.9,510103.9,999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846769,814375.00
07/29/2016 22:45,2,0.000,ALERT,213.06,298.77,60.007,1469846703,"201051344000648","219011344069620",0.00,17.50,0,285.24,300.87,0.0,0.0,0.000,500206.1,500206.1,996,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846770,814376.00
07/29/2016 22:45,2,0.000,ALERT,212.83,299.97,60.018,1469846703,"201051344000569","219011344069620",0.00,18.00,0,286.44,301.17,0.0,0.0,0.000,510655.4,510655.4,994,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846772,814377.00
07/29/2016 22:45,2,0.000,ALERT,213.06,299.37,60.007,1469846703,"201051344000983","219011344069620",0.00,18.00,0,286.14,300.87,0.0,0.0,0.000,502638.4,502638.4,995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846774,814378.00
07/29/2016 22:45,2,0.000,ALERT,213.06,299.37,60.028,1469846703,"201051344001158","219011344069620",0.00,17.50,0,285.24,299.97,0.0,0.0,0.000,495561.7,495561.7,993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846776,814379.00
07/29/2016 22:45,2,0.000,ALERT,213.29,299.67,60.007,1469846703,"201051344000576","219011344069620",0.00,17.50,0,285.84,300.57,0.0,0.0,0.000,502860.9,502860.9,998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469846778,814380.00
07/29/2016 22:45,2,0.000,ALERT,212.16,298.47,60.034,1469846703,"274151322000087","219011344069620",0.00,20.30,0,284.64,301.17,0.0,0.0,0.000,721732.7,721732.7,999,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469846779,814381.00
07/29/2016 23:00,2,0.000,ALERT,213.96,300.57,59.975,1469847603,"201051344000645","219011344069620",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,502431.0,502431.0,997,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847605,814382.00
07/29/2016 23:00,2,0.000,ALERT,212.83,300.27,59.975,1469847603,"274151322000085","219011344069620",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,749567.3,749567.3,990,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847607,814383.00
07/29/2016 23:00,2,0.000,ALERT,214.19,300.27,59.986,1469847603,"201051344000633","219011344069620",0.00,17.50,0,293.66,301.17,0.0,0.0,0.000,493799.3,493799.3,994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847609,814384.00
07/29/2016 23:00,2,0.000,ALERT,213.74,300.27,59.981,1469847603,"201051344000469","219011344069620",0.00,17.00,0,294.56,301.47,0.0,0.0,0.000,495888.3,495888.3,998,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847611,814385.00
07/29/2016 23:00,2,0.000,ALERT,212.83,299.07,59.975,1469847603,"201051344000646","219011344069620",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,497441.5,497441.5,995,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847613,814386.00
07/29/2016 23:00,2,0.000,ALERT,212.38,300.87,59.975,1469847603,"274151322000052","219011344069620",0.00,19.00,0,295.46,302.07,0.0,0.0,0.000,767810.9,767810.9,990,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847614,814387.00
07/29/2016 23:00,2,0.000,ALERT,213.51,299.67,59.986,1469847603,"201051344000585","219011344069620",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,506073.4,506073.4,994,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847616,814388.00
07/29/2016 23:00,2,0.000,ALERT,213.06,299.67,59.986,1469847603,"201051344001230","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,500824.2,500824.2,999,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847618,814389.00
07/29/2016 23:00,2,0.000,ALERT,213.51,300.27,60.018,1469847603,"201051344000582","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,493725.9,493725.9,993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847620,814390.00
07/29/2016 23:00,2,0.000,ALERT,212.83,299.67,59.975,1469847603,"201051344000955","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,507122.9,507122.9,997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847622,814391.00
07/29/2016 23:00,2,0.000,ALERT,212.61,299.07,59.981,1469847603,"274151322000094","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,627176.7,627176.7,1009,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847624,814392.00
07/29/2016 23:00,2,0.000,ALERT,213.51,301.17,59.949,1469847603,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,510042.4,510042.4,998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847625,814393.00
07/29/2016 23:00,2,0.000,ALERT,213.06,299.97,59.981,1469847603,"201051344000890","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,504342.6,504342.6,993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847627,814394.00
07/29/2016 23:00,2,0.000,ALERT,213.51,299.67,59.981,1469847603,"201051344000438","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,506006.4,506006.4,996,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847629,814395.00
07/29/2016 23:00,2,0.000,ALERT,213.29,298.77,59.970,1469847603,"201051344000417","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,497689.0,497689.0,993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847631,814396.00
07/29/2016 23:00,2,0.000,ALERT,212.83,300.57,59.975,1469847603,"274151322000083","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,760891.8,760891.8,993,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847633,814397.00
07/29/2016 23:00,2,0.000,ALERT,213.29,299.67,59.981,1469847603,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,811326.0,811326.0,987,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847634,814398.00
07/29/2016 23:00,2,0.000,ALERT,213.51,301.47,59.986,1469847603,"201051344000868","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,494796.2,494796.2,996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847636,814399.00
07/29/2016 23:00,2,0.000,ALERT,212.83,300.87,59.981,1469847603,"274151322000095","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,803084.3,803084.3,989,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847638,814400.00
07/29/2016 23:00,2,0.000,ALERT,213.51,300.57,60.018,1469847603,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,491302.8,491302.8,996,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847640,814401.00
07/29/2016 23:00,2,0.000,ALERT,213.06,299.07,59.986,1469847603,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,505205.4,505205.4,995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847642,814402.00
07/29/2016 23:00,2,0.000,ALERT,213.51,300.87,59.991,1469847603,"201051344000458","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,502260.3,502260.3,996,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847644,814403.00
07/29/2016 23:00,2,0.000,ALERT,213.96,300.27,59.981,1469847603,"201051344000853","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,501347.4,501347.4,994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847646,814404.00
07/29/2016 23:00,2,0.000,ALERT,213.51,299.67,59.981,1469847603,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,505289.1,505289.1,998,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847648,814405.00
07/29/2016 23:00,2,0.000,ALERT,213.29,299.07,59.986,1469847603,"201051344000917","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,502201.6,502201.6,999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847650,814406.00
07/29/2016 23:00,2,0.000,ALERT,213.51,299.97,59.959,1469847603,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,507404.4,507404.4,999,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847651,814407.00
07/29/2016 23:00,2,0.000,ALERT,213.29,298.77,59.996,1469847603,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,500162.3,500162.3,992,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847653,814408.00
07/29/2016 23:00,2,0.000,ALERT,212.16,299.97,59.959,1469847603,"274151322000088","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,733596.8,733596.8,992,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847655,814409.00
07/29/2016 23:00,2,0.000,ALERT,213.29,299.07,59.991,1469847603,"274151322000068","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,627304.5,627304.5,1004,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847657,814410.00
07/29/2016 23:00,2,0.000,ALERT,212.83,299.67,59.981,1469847603,"201051344001135","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,496234.1,496234.1,995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847658,814411.00
07/29/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1469847603,"201051344000594","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,506587.7,506587.7,996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847660,814412.00
07/29/2016 23:00,2,0.000,ALERT,213.29,299.07,59.975,1469847603,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,503977.1,503977.1,997,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847662,814413.00
07/29/2016 23:00,2,0.000,ALERT,212.38,299.97,59.944,1469847603,"274151322000054","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,748937.2,748937.2,993,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847664,814414.00
07/29/2016 23:00,2,0.000,ALERT,213.74,300.27,59.991,1469847603,"201051344000867","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,493886.3,493886.3,997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847666,814415.00
07/29/2016 23:00,2,0.000,ALERT,213.29,299.67,60.028,1469847603,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,501611.0,501611.0,999,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847667,814416.00
