ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1469847603,"201051344000900","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,510103.9,510103.9,1001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847669,814417.00
07/29/2016 23:00,2,0.000,ALERT,213.74,299.97,60.023,1469847603,"201051344000648","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,500206.1,500206.1,998,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847671,814418.00
07/29/2016 23:00,2,0.000,ALERT,213.74,301.17,59.981,1469847603,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,510655.4,510655.4,996,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847673,814419.00
07/29/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1469847603,"201051344000983","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,502638.4,502638.4,997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847675,814420.00
07/29/2016 23:00,2,0.000,ALERT,213.51,300.27,59.996,1469847603,"201051344001158","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,495561.7,495561.7,995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847676,814421.00
07/29/2016 23:00,2,0.000,ALERT,214.19,301.17,59.959,1469847603,"201051344000576","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,502860.9,502860.9,1000,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469847678,814422.00
07/29/2016 23:00,2,0.000,ALERT,212.83,298.77,59.981,1469847603,"274151322000087","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,721732.7,721732.7,1001,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469847680,814423.00
07/29/2016 23:15,2,0.000,ALERT,213.51,299.97,59.938,1469848504,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,502431.0,502431.0,999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848506,814424.00
07/29/2016 23:15,2,0.000,ALERT,212.38,299.37,59.965,1469848504,"274151322000085","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,749567.3,749567.3,992,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848508,814425.00
07/29/2016 23:15,2,0.000,ALERT,213.74,299.97,59.970,1469848504,"201051344000633","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,493799.3,493799.3,996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848510,814426.00
07/29/2016 23:15,2,0.000,ALERT,213.29,299.97,59.965,1469848504,"201051344000469","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,495888.3,495888.3,1000,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848512,814427.00
07/29/2016 23:15,2,0.000,ALERT,212.38,299.07,59.975,1469848504,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,497441.5,497441.5,997,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848514,814428.00
07/29/2016 23:15,2,0.000,ALERT,211.93,299.37,59.959,1469848504,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,767810.9,767810.9,992,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848515,814429.00
07/29/2016 23:15,2,0.000,ALERT,213.06,299.37,59.965,1469848504,"201051344000585","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,506073.4,506073.4,996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848517,814430.00
07/29/2016 23:15,2,0.000,ALERT,212.83,299.67,59.975,1469848504,"201051344001230","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,500824.2,500824.2,1001,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848519,814431.00
07/29/2016 23:15,2,0.000,ALERT,213.29,299.97,60.007,1469848504,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,493725.9,493725.9,995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848521,814432.00
07/29/2016 23:15,2,0.000,ALERT,212.38,299.07,59.970,1469848504,"201051344000955","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,507122.9,507122.9,999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848522,814433.00
07/29/2016 23:15,2,0.000,ALERT,212.61,298.77,59.959,1469848504,"274151322000094","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,627176.7,627176.7,1011,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848524,814434.00
07/29/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1469848504,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,510042.4,510042.4,1000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848526,814435.00
07/29/2016 23:15,2,0.000,ALERT,212.61,299.67,59.965,1469848504,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,504342.6,504342.6,995,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848528,814436.00
07/29/2016 23:15,2,0.000,ALERT,213.06,299.37,59.970,1469848504,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,506006.4,506006.4,998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848530,814437.00
07/29/2016 23:15,2,0.000,ALERT,213.06,298.47,59.975,1469848504,"201051344000417","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,497689.0,497689.0,995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848532,814438.00
07/29/2016 23:15,2,0.000,ALERT,212.38,299.67,59.959,1469848504,"274151322000083","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,760891.8,760891.8,995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848533,814439.00
07/29/2016 23:15,2,0.000,ALERT,213.06,299.07,59.970,1469848504,"274151322000076","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,811326.0,811326.0,989,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848535,814440.00
07/29/2016 23:15,2,0.000,ALERT,213.29,301.17,59.970,1469848504,"201051344000868","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,494796.2,494796.2,998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848537,814441.00
07/29/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1469848504,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,803084.3,803084.3,991,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848539,814442.00
07/29/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1469848504,"201051344000988","219011344069620",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,491302.8,491302.8,998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848541,814443.00
07/29/2016 23:15,2,0.000,ALERT,212.61,298.77,59.970,1469848504,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,505205.4,505205.4,997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848543,814444.00
07/29/2016 23:15,2,0.000,ALERT,213.06,300.27,59.970,1469848504,"201051344000458","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,502260.3,502260.3,998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848545,814445.00
07/29/2016 23:15,2,0.000,ALERT,213.74,299.97,59.965,1469848504,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,501347.4,501347.4,996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848546,814446.00
07/29/2016 23:15,2,0.000,ALERT,213.29,299.37,59.970,1469848504,"201051344000685","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,505289.1,505289.1,1000,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848548,814447.00
07/29/2016 23:15,2,0.000,ALERT,212.83,298.77,59.975,1469848504,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,502201.6,502201.6,1001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848550,814448.00
07/29/2016 23:15,2,0.000,ALERT,213.06,299.67,59.991,1469848504,"201051344001145","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,507404.4,507404.4,1001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848552,814449.00
07/29/2016 23:15,2,0.000,ALERT,213.06,298.47,59.981,1469848504,"201051344000651","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,500162.3,500162.3,994,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848553,814450.00
07/29/2016 23:15,2,0.000,ALERT,211.93,298.77,59.981,1469848504,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,733596.8,733596.8,994,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848555,814451.00
07/29/2016 23:15,2,0.000,ALERT,212.83,298.77,59.970,1469848504,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,627304.5,627304.5,1006,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848557,814452.00
07/29/2016 23:15,2,0.000,ALERT,212.61,299.37,59.975,1469848504,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,496234.1,496234.1,997,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848559,814453.00
07/29/2016 23:15,2,0.000,ALERT,212.83,300.87,59.986,1469848504,"201051344000594","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,506587.7,506587.7,998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848561,814454.00
07/29/2016 23:15,2,0.000,ALERT,213.06,299.07,59.986,1469848504,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,503977.1,503977.1,999,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848562,814455.00
07/29/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1469848504,"274151322000054","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,748937.2,748937.2,995,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848564,814456.00
07/29/2016 23:15,2,0.000,ALERT,213.51,300.27,59.954,1469848504,"201051344000867","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,493886.3,493886.3,999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848566,814457.00
07/29/2016 23:15,2,0.000,ALERT,212.83,299.37,59.996,1469848504,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,501611.0,501611.0,1001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469848568,814458.00
07/29/2016 23:15,2,0.000,ALERT,213.06,300.27,59.965,1469848504,"201051344000900","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,510103.9,510103.9,1003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848570,814459.00
07/29/2016 23:15,2,0.000,ALERT,213.29,299.67,59.975,1469848504,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,500206.1,500206.1,1000,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848571,814460.00
07/29/2016 23:15,2,0.000,ALERT,213.29,300.87,60.018,1469848504,"201051344000569","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,510655.4,510655.4,998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848573,814461.00
07/29/2016 23:15,2,0.000,ALERT,213.29,300.57,59.981,1469848504,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,502638.4,502638.4,999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848575,814462.00
07/29/2016 23:15,2,0.000,ALERT,213.29,299.97,59.986,1469848504,"201051344001158","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,495561.7,495561.7,997,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848577,814463.00
07/29/2016 23:15,2,0.000,ALERT,213.74,300.57,59.938,1469848504,"201051344000576","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,502860.9,502860.9,1002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848579,814464.00
07/29/2016 23:15,2,0.000,ALERT,212.38,299.37,59.965,1469848504,"274151322000087","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,721732.7,721732.7,1003,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469848581,814465.00
07/29/2016 23:30,2,0.000,ALERT,213.96,300.87,59.970,1469849403,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,502431.0,502431.0,1001,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849405,814466.00
07/29/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1469849403,"274151322000085","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,749567.3,749567.3,994,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849407,814467.00
07/29/2016 23:30,2,0.000,ALERT,214.19,300.57,59.928,1469849403,"201051344000633","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,493799.3,493799.3,998,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849409,814468.00
07/29/2016 23:30,2,0.000,ALERT,213.51,300.87,59.975,1469849403,"201051344000469","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,495888.3,495888.3,1002,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849411,814469.00
07/29/2016 23:30,2,0.000,ALERT,213.06,300.27,59.959,1469849403,"201051344000646","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,497441.5,497441.5,999,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849412,814470.00
07/29/2016 23:30,2,0.000,ALERT,212.16,299.67,59.970,1469849403,"274151322000052","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,767810.9,767810.9,994,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849414,814471.00
07/29/2016 23:30,2,0.000,ALERT,213.51,300.57,59.970,1469849403,"201051344000585","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,506073.4,506073.4,998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849416,814472.00
07/29/2016 23:30,2,0.000,ALERT,213.51,300.87,59.996,1469849403,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,500824.2,500824.2,1003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849418,814473.00
07/29/2016 23:30,2,0.000,ALERT,213.96,301.17,59.928,1469849403,"201051344000582","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,493725.9,493725.9,997,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849420,814474.00
07/29/2016 23:30,2,0.000,ALERT,213.06,300.27,59.981,1469849403,"201051344000955","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,507122.9,507122.9,1001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849421,814475.00
07/29/2016 23:30,2,0.000,ALERT,212.61,299.67,59.917,1469849403,"274151322000094","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,627176.7,627176.7,1013,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849423,814476.00
07/29/2016 23:30,2,0.000,ALERT,213.51,301.47,59.970,1469849403,"201051344000579","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,510042.4,510042.4,1002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849425,814477.00
07/29/2016 23:30,2,0.000,ALERT,213.29,300.87,59.970,1469849403,"201051344000890","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,504342.6,504342.6,997,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849427,814478.00
07/29/2016 23:30,2,0.000,ALERT,213.51,300.27,59.922,1469849403,"201051344000438","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,506006.4,506006.4,1000,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849429,814479.00
07/29/2016 23:30,2,0.000,ALERT,213.74,299.97,59.975,1469849403,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,497689.0,497689.0,997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849431,814480.00
07/29/2016 23:30,2,0.000,ALERT,212.38,300.87,59.970,1469849403,"274151322000083","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,760891.8,760891.8,997,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849432,814481.00
07/29/2016 23:30,2,0.000,ALERT,213.29,300.87,60.007,1469849403,"274151322000076","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,811326.0,811326.0,991,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849434,814482.00
07/29/2016 23:30,2,0.000,ALERT,213.51,301.47,59.981,1469849403,"201051344000868","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,494796.2,494796.2,1000,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849436,814483.00
07/29/2016 23:30,2,0.000,ALERT,212.61,301.47,59.975,1469849403,"274151322000095","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,803084.3,803084.3,993,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849438,814484.00
07/29/2016 23:30,2,0.000,ALERT,213.51,301.17,59.981,1469849403,"201051344000988","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,491302.8,491302.8,1000,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849440,814485.00
07/29/2016 23:30,2,0.000,ALERT,213.51,299.97,59.975,1469849403,"201051344001025","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,505205.4,505205.4,999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849442,814486.00
07/29/2016 23:30,2,0.000,ALERT,213.74,301.17,59.975,1469849403,"201051344000458","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,502260.3,502260.3,1000,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849443,814487.00
07/29/2016 23:30,2,0.000,ALERT,214.19,301.17,59.981,1469849403,"201051344000853","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,501347.4,501347.4,998,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849445,814488.00
07/29/2016 23:30,2,0.000,ALERT,213.96,300.87,59.986,1469849403,"201051344000685","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,505289.1,505289.1,1002,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849447,814489.00
07/29/2016 23:30,2,0.000,ALERT,213.74,300.27,59.981,1469849403,"201051344000917","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,502201.6,502201.6,1003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849449,814490.00
07/29/2016 23:30,2,0.000,ALERT,213.74,300.87,59.981,1469849403,"201051344001145","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,507404.4,507404.4,1003,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849450,814491.00
07/29/2016 23:30,2,0.000,ALERT,213.74,299.97,59.991,1469849403,"201051344000651","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,500162.3,500162.3,996,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849452,814492.00
07/29/2016 23:30,2,0.000,ALERT,212.38,299.97,59.970,1469849403,"274151322000088","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,733596.8,733596.8,996,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849454,814493.00
07/29/2016 23:30,2,0.000,ALERT,213.29,299.67,60.012,1469849403,"274151322000068","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,627304.5,627304.5,1008,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849456,814494.00
07/29/2016 23:30,2,0.000,ALERT,213.29,300.57,59.986,1469849403,"201051344001135","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,496234.1,496234.1,999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849458,814495.00
07/29/2016 23:30,2,0.000,ALERT,213.51,302.07,60.023,1469849403,"201051344000594","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,506587.7,506587.7,1000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849459,814496.00
07/29/2016 23:30,2,0.000,ALERT,213.74,300.57,59.986,1469849403,"201051344001203","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,503977.1,503977.1,1001,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849461,814497.00
07/29/2016 23:30,2,0.000,ALERT,212.61,299.97,59.981,1469849403,"274151322000054","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,748937.2,748937.2,997,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849463,814498.00
07/29/2016 23:30,2,0.000,ALERT,213.96,301.17,59.981,1469849403,"201051344000867","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,493886.3,493886.3,1001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849465,814499.00
07/29/2016 23:30,2,0.000,ALERT,213.74,300.57,59.944,1469849403,"201051344001093","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,501611.0,501611.0,1003,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849466,814500.00
07/29/2016 23:30,2,0.000,ALERT,213.51,301.17,59.959,1469849403,"201051344000900","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,510103.9,510103.9,1005,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849468,814501.00
07/29/2016 23:30,2,0.000,ALERT,213.96,300.57,59.954,1469849403,"201051344000648","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,500206.1,500206.1,1002,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849470,814502.00
07/29/2016 23:30,2,0.000,ALERT,213.74,301.47,59.986,1469849403,"201051344000569","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,510655.4,510655.4,1000,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849472,814503.00
07/29/2016 23:30,2,0.000,ALERT,213.74,301.47,59.981,1469849403,"201051344000983","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,502638.4,502638.4,1001,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849474,814504.00
07/29/2016 23:30,2,0.000,ALERT,213.74,300.87,59.981,1469849403,"201051344001158","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,495561.7,495561.7,999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849476,814505.00
07/29/2016 23:30,2,0.000,ALERT,214.19,301.47,59.981,1469849403,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,502860.9,502860.9,1004,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469849477,814506.00
07/29/2016 23:30,2,0.000,ALERT,212.61,299.97,59.986,1469849403,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,721732.7,721732.7,1005,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469849479,814507.00
07/29/2016 23:45,2,0.000,ALERT,213.74,299.97,59.996,1469850303,"201051344000645","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,502431.0,502431.0,1003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850305,814508.00
07/29/2016 23:45,2,0.000,ALERT,212.38,299.37,59.986,1469850303,"274151322000085","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,749567.3,749567.3,996,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850306,814509.00
07/29/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1469850303,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,495888.3,495888.3,1004,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850309,814510.00
07/29/2016 23:45,2,0.000,ALERT,212.61,299.67,60.023,1469850303,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,497441.5,497441.5,1001,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850311,814511.00
07/29/2016 23:45,2,0.000,ALERT,212.16,299.37,60.012,1469850303,"274151322000052","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,767810.9,767810.9,996,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850313,814512.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.97,59.996,1469850303,"201051344000585","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,506073.4,506073.4,1000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850315,814513.00
07/29/2016 23:45,2,0.000,ALERT,212.83,299.97,59.996,1469850303,"201051344001230","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,500824.2,500824.2,1005,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850317,814514.00
07/29/2016 23:45,2,0.000,ALERT,213.29,300.27,60.002,1469850303,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,493725.9,493725.9,999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850318,814515.00
07/29/2016 23:45,2,0.000,ALERT,212.38,299.67,60.002,1469850303,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,507122.9,507122.9,1003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850320,814516.00
07/29/2016 23:45,2,0.000,ALERT,212.38,299.07,59.991,1469850303,"274151322000094","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,627176.7,627176.7,1015,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850322,814517.00
07/29/2016 23:45,2,0.000,ALERT,213.06,300.57,59.996,1469850303,"201051344000579","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,510042.4,510042.4,1004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850324,814518.00
07/29/2016 23:45,2,0.000,ALERT,212.61,299.97,59.965,1469850303,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,504342.6,504342.6,999,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850326,814519.00
07/29/2016 23:45,2,0.000,ALERT,212.83,299.67,59.975,1469850303,"201051344000438","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,506006.4,506006.4,1002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850327,814520.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.07,59.986,1469850303,"201051344000417","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,497689.0,497689.0,999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850329,814521.00
07/29/2016 23:45,2,0.000,ALERT,212.38,300.57,59.991,1469850303,"274151322000083","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,760891.8,760891.8,999,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850331,814522.00
07/29/2016 23:45,2,0.000,ALERT,212.83,299.37,59.986,1469850303,"274151322000076","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,811326.0,811326.0,993,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850333,814523.00
07/29/2016 23:45,2,0.000,ALERT,213.29,300.87,59.991,1469850303,"201051344000868","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,494796.2,494796.2,1002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850335,814524.00
07/29/2016 23:45,2,0.000,ALERT,212.16,300.87,59.959,1469850303,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,803084.3,803084.3,995,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850336,814525.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.97,59.986,1469850303,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,491302.8,491302.8,1002,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850338,814526.00
07/29/2016 23:45,2,0.000,ALERT,212.61,299.07,59.949,1469850303,"201051344001025","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,505205.4,505205.4,1001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850340,814527.00
07/29/2016 23:45,2,0.000,ALERT,213.29,300.27,60.028,1469850303,"201051344000458","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,502260.3,502260.3,1002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850342,814528.00
07/29/2016 23:45,2,0.000,ALERT,213.74,299.97,59.965,1469850303,"201051344000853","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,501347.4,501347.4,1000,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850344,814529.00
07/29/2016 23:45,2,0.000,ALERT,213.29,299.97,59.991,1469850303,"201051344000685","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,505289.1,505289.1,1004,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850346,814530.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.37,59.959,1469850303,"201051344000917","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,502201.6,502201.6,1005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850348,814531.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.97,60.007,1469850303,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,507404.4,507404.4,1005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850349,814532.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.07,59.991,1469850303,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,500162.3,500162.3,998,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850351,814533.00
07/29/2016 23:45,2,0.000,ALERT,211.93,299.67,59.996,1469850303,"274151322000088","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,733596.8,733596.8,998,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850353,814534.00
07/29/2016 23:45,2,0.000,ALERT,212.83,299.07,59.991,1469850303,"274151322000068","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,627304.5,627304.5,1010,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850355,814535.00
07/29/2016 23:45,2,0.000,ALERT,212.38,299.67,59.991,1469850303,"201051344001135","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,496234.1,496234.1,1001,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850357,814536.00
07/29/2016 23:45,2,0.000,ALERT,213.06,300.87,59.986,1469850303,"201051344000594","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,506587.7,506587.7,1002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850359,814537.00
07/29/2016 23:45,2,0.000,ALERT,212.83,299.37,59.986,1469850303,"201051344001203","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,503977.1,503977.1,1003,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469850360,814538.00
07/29/2016 23:45,2,0.000,ALERT,212.16,299.67,60.023,1469850303,"274151322000054","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,748937.2,748937.2,999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850362,814539.00
07/29/2016 23:45,2,0.000,ALERT,213.51,299.67,59.996,1469850303,"201051344000867","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,493886.3,493886.3,1003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850364,814540.00
07/29/2016 23:45,2,0.000,ALERT,212.83,299.67,59.991,1469850303,"201051344001093","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,501611.0,501611.0,1005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850366,814541.00
07/29/2016 23:45,2,0.000,ALERT,213.06,299.97,59.991,1469850303,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,510103.9,510103.9,1007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850367,814542.00
07/29/2016 23:45,2,0.000,ALERT,213.29,299.37,60.023,1469850303,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,500206.1,500206.1,1004,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850369,814543.00
07/29/2016 23:45,2,0.000,ALERT,213.29,300.57,60.007,1469850303,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,510655.4,510655.4,1002,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850371,814544.00
07/29/2016 23:45,2,0.000,ALERT,213.29,300.57,59.959,1469850303,"201051344000983","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,502638.4,502638.4,1003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850373,814545.00
07/29/2016 23:45,2,0.000,ALERT,213.29,299.67,59.996,1469850303,"201051344001158","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,495561.7,495561.7,1001,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850375,814546.00
07/29/2016 23:45,2,0.000,ALERT,213.74,300.57,59.981,1469850303,"201051344000576","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,502860.9,502860.9,1006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850376,814547.00
07/29/2016 23:45,2,0.000,ALERT,212.61,299.37,59.965,1469850303,"274151322000087","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,721732.7,721732.7,1007,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850378,814548.00
07/29/2016 23:45,2,0.000,ALERT,213.74,299.67,60.028,1469850303,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,493799.3,493799.3,1000,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469850380,814549.00
